Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,928.96,730.13
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,909.03,714.87
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,882.14,695.68
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,851.99,674.18
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,815.97,647.39
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,777.14,618.46
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,732.41,585.27
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,685.6,548.52
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,633.81,507.34
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,580.89,464.25
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,439.56,350.59
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,319.35,253.86
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,350.6,274.35
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,349.8,264.26
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,289.49,210.32
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,228.99,156.7
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,170.89,107.56
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,117.08,67.76
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,65.36,41.11
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,47.31,36.28
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,40.46,29.98
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,33.66,23.49
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,23.12,12.62
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,15.74,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,7.87,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,41.63,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,206.37,124.41
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,339.71,282.26
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,435.15,368.95
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,537.19,455.62
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,613.39,517.85
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,689.5,577.33
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,745.83,618.98
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,800.39,657.91
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,490.28,412.66
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,101.74,81.5
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,111.53,90.09
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,121.33,98.16
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,142.13,115.4
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,162.81,132.33
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,138.63,111.82
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,116.24,92.86
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,149.59,120.61
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,183.04,147.98
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,164.04,132.03
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,146.06,117.02
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,137.06,109.58
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,128.4,102.42
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,136.78,109.48
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,144.91,116.32
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,127.71,102.11
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,111.14,88.42
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,116.5,93.07
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,121.69,97.57
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,110.0,87.95
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,98.55,78.51
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,89.22,70.93
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,80.02,63.38
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,121.56,87.52
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,125.8,82.28
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,79.31,56.24
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,61.27,49.79
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,50.52,39.76
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,39.62,29.37
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,27.05,16.5
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,14.72,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,7.87,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,1.89,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,3.78,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,5.68,0.0
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,7.58,0.88
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,9.87,2.88
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,12.16,4.86
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,10.26,3.2
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,8.36,1.53
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,8.37,1.51
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,8.38,1.49
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,25.98,16.45
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,43.7,31.38
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,58.02,43.28
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,72.76,55.42
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,63.09,47.27
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,53.8,39.46
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,61.17,45.48
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,68.55,51.47
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,56.15,41.16
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,43.78,30.88
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,31.83,20.89
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,19.91,10.94
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,52.66,38.15
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,86.18,65.86
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,89.74,68.84
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,93.25,71.82
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,83.53,63.9
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,73.98,56.12
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,56.83,41.97
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,39.82,27.85
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,36.34,25.06
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,32.86,22.25
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,29.01,19.04
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,25.16,15.8
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,20.94,12.2
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,16.73,9.2
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,12.91,5.72
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,9.1,2.23
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,5.68,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.27,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.18,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,15.27,4.83
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,28.92,18.74
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,48.15,35.94
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,66.2,52.04
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,85.72,69.25
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,105.07,86.01
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,123.78,102.2
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,142.65,118.3
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,412.26,349.06
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,647.3,535.83
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,689.29,565.53
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,729.14,594.82
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,612.84,502.33
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,498.08,409.77
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,478.0,392.9
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,457.77,375.4
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,321.69,264.39
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,196.7,159.84
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,328.44,269.96
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,454.57,370.19
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,427.85,347.41
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,401.93,326.22
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,320.64,261.11
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,260.81,212.32
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,271.18,221.44
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,278.65,227.65
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,227.24,185.75
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,181.09,148.03
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,148.59,121.15
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,124.52,101.24
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,112.34,91.17
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,100.69,81.51
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,88.22,70.99
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,75.97,60.54
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,63.27,49.67
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,51.28,41.21
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,39.41,30.23
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,27.41,18.99
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,17.17,8.96
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,6.83,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,3.54,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,142.24,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,359.62,260.55
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,536.44,454.79
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,624.15,537.37
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,727.36,627.0
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,804.64,690.55
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,881.0,750.44
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,931.29,788.43
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,979.07,823.4
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,1004.36,838.99
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,1037.57,860.31
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,1055.03,869.02
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,1068.6,874.95
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,1073.74,875.38
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,1074.7,873.01
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,1065.99,865.47
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,1053.1,855.17
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,1032.91,838.22
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,1008.69,818.59
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,976.97,794.15
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,941.62,767.21
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,901.79,737.48
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,858.68,705.25
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,809.2,667.7
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,757.19,626.96
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,700.79,579.49
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,642.62,529.63
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,581.1,477.5
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,518.7,422.95
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,453.19,363.51
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,387.96,302.81
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,321.41,240.51
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,256.31,179.66
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,187.93,118.98
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,124.92,70.46
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,64.29,39.96
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,44.9,36.29
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,39.55,31.15
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,34.3,25.87
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,25.29,16.57
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,16.42,0.0
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,7.08,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,11.8,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,161.08,119.17
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,297.93,254.74
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,360.43,312.89
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,425.03,369.69
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,472.62,408.97
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,520.03,446.1
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,569.24,483.0
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,617.61,517.62
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,735.56,602.18
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,846.24,675.26
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,711.83,573.13
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,561.06,455.28
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,695.85,558.88
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,804.5,634.91
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,940.15,726.85
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,1035.35,788.27
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,938.85,722.77
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,837.71,655.36
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,889.36,693.4
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,926.32,718.8
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,885.85,690.14
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,842.43,660.39
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,794.34,627.41
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,743.83,590.62
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,688.04,548.11
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,630.9,503.31
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,570.77,455.58
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,509.92,405.37
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,420.56,331.44
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,338.32,262.31
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,300.84,224.13
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,252.92,176.12
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,188.5,120.18
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,127.51,74.06
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,69.35,45.06
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,51.01,41.68
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,41.48,32.68
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,35.99,27.2
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,27.08,18.12
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,18.28,1.01
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,8.65,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.15,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,10.26,2.35
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,17.52,9.67
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,25.96,17.51
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,34.42,25.33
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,43.39,33.44
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,53.31,42.29
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,99.7,83.81
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,148.01,126.2
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,171.26,145.84
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,215.95,183.44
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,182.92,154.32
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,172.17,144.37
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,197.82,166.0
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,245.44,205.69
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,197.13,164.34
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,172.69,143.15
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,181.13,150.01
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,189.41,156.68
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,216.3,179.48
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,260.72,216.61
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,263.75,219.11
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,266.25,221.28
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,284.25,236.51
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,299.77,249.46
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,270.34,224.65
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,242.78,201.5
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,235.56,195.43
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,227.15,188.1
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,231.86,191.19
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,224.47,183.29
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,190.55,154.44
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,159.56,128.33
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,133.83,106.37
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,109.04,86.03
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,84.56,67.86
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,68.89,58.29
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,55.65,45.8
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,42.11,32.84
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,29.14,20.12
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,15.78,1.99
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,8.26,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,5.9,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,161.53,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,355.15,274.97
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,494.1,413.43
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,588.86,494.64
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,686.89,573.17
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,466.72,399.76
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,175.19,149.22
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,280.53,242.01
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,367.24,315.09
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,233.28,199.15
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,110.55,90.41
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,54.9,42.26
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,8.39,1.68
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,179.48,150.9
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,374.39,311.52
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,253.08,210.14
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,128.28,104.07
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,111.21,89.75
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,95.01,75.96
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,332.43,278.74
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,555.71,457.22
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,382.92,316.4
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,210.67,172.9
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,141.88,115.97
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,78.07,61.82
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,112.28,91.25
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,146.43,120.32
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,92.69,74.63
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,41.4,30.5
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,73.9,58.82
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,106.07,86.68
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,89.15,72.23
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,72.6,58.06
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,64.84,51.44
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,57.15,44.81
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,61.35,45.24
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,63.77,53.42
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,52.05,42.46
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,43.72,34.38
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,31.32,22.15
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,18.91,5.19
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,9.83,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,3.54,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,6.84,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,17.95,8.9
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,32.09,22.51
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,50.04,38.99
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,67.14,54.64
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,83.12,68.97
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,98.86,82.84
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,189.9,165.03
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,266.78,233.14
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,284.45,247.07
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,301.73,260.61
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,511.85,441.67
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,699.73,596.04
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,706.2,597.51
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,710.27,598.16
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,622.23,525.05
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,534.9,452.0
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,313.03,266.79
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,84.9,68.27
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,76.58,61.31
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,68.59,54.46
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,79.38,63.85
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,90.32,73.37
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,132.69,110.2
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,175.1,146.72
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,182.23,152.96
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,188.57,158.53
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,177.98,149.53
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,167.65,140.75
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,124.09,103.3
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,83.01,67.78
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,140.12,115.24
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,176.43,142.63
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,146.68,116.66
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,118.81,93.9
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,90.36,73.36
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,73.53,63.32
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,59.73,50.17
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,45.6,36.53
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,31.96,23.14
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,18.12,6.15
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,9.44,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,78.58,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,203.45,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,355.89,290.29
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,493.08,425.34
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,590.18,511.89
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,690.02,595.97
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,756.49,650.49
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,822.22,702.24
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,875.3,740.75
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,926.25,776.41
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,957.44,798.07
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,994.75,824.2
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,1016.07,837.8
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,1033.51,848.7
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,1034.74,848.29
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,1031.93,845.27
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,1026.47,840.55
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,1016.91,833.03
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,998.16,818.94
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,975.59,802.23
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,947.68,781.97
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,916.19,759.33
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,775.7,651.41
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,631.66,534.31
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,512.32,435.57
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,406.67,345.94
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,316.54,269.47
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,225.45,191.2
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,330.58,281.87
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,399.77,337.23
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,350.5,292.46
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,302.95,248.91
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,215.7,175.94
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,150.53,124.73
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,163.89,119.61
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,129.45,77.21
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,69.83,47.41
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,52.91,44.27
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,46.24,37.88
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,39.53,31.24
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,28.22,20.0
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,20.13,8.61
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,9.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,121.93,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,288.29,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,440.35,362.87
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,583.1,502.82
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,675.13,584.72
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,768.72,662.94
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,835.26,715.98
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,900.64,765.7
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,948.06,799.04
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,992.84,829.37
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,1011.59,841.43
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,1038.45,859.64
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,1055.57,868.12
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,1068.77,873.82
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,1072.01,874.43
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,1071.09,872.32
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,1062.49,864.9
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,1049.69,854.72
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,1029.73,838.08
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,1005.74,818.78
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,975.12,795.83
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,940.82,770.28
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,899.81,738.83
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,855.64,705.01
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,806.67,668.35
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,755.15,628.06
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,698.96,582.1
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,641.12,533.55
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,579.64,480.18
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,517.26,424.56
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,452.48,365.63
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,387.97,305.35
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,321.56,242.7
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,254.28,179.62
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,188.33,120.77
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,125.63,72.64
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,65.31,43.35
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,49.0,40.5
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,43.37,35.06
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,37.79,29.48
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,29.78,21.39
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,21.92,10.73
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,9.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
