Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,11.8,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,175.93,134.18
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,306.32,254.67
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,397.46,334.8
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,495.73,417.09
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,581.49,484.13
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,665.32,546.51
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,616.87,506.97
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,566.82,464.14
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,725.65,586.2
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,903.36,712.91
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,940.49,736.22
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,974.68,758.37
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,914.91,713.51
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,837.62,655.26
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,950.34,736.63
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,1039.26,797.61
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,1040.24,795.75
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,1037.01,791.75
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,1024.22,782.09
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,993.06,759.88
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,969.94,742.34
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,943.16,722.29
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,909.75,698.44
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,873.11,672.35
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,837.5,647.23
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,788.77,610.57
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,739.6,573.27
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,688.43,533.67
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,632.92,489.83
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,576.55,444.24
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,518.13,396.54
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,459.39,347.14
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,395.69,292.22
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,334.72,238.73
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,272.86,185.48
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,212.95,136.5
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,153.22,94.75
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,96.48,77.96
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,88.57,71.58
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,85.01,68.87
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,78.04,63.0
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,70.81,56.79
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,63.35,50.32
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,52.61,40.74
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,41.73,30.74
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,30.84,20.37
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,15.54,1.64
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,4.72,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,9.14,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,70.86,50.83
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,120.16,96.02
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,172.06,141.53
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,225.22,187.13
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,278.63,231.92
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,353.48,292.38
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,339.26,278.65
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,340.95,277.46
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,341.3,275.33
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,317.52,254.43
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,445.8,355.75
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,577.54,455.2
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,454.91,357.77
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,330.31,258.21
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,215.49,168.33
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,101.4,76.64
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,359.41,282.73
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,590.84,455.28
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,660.25,504.86
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,703.09,536.08
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,704.91,536.5
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,704.04,535.26
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,600.87,458.32
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,488.67,373.92
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,573.35,439.91
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,641.25,491.0
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,606.33,464.45
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,570.25,437.18
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,480.96,369.3
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,404.66,310.93
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,396.98,304.2
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,378.12,287.68
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,338.93,255.5
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,299.61,222.84
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,255.99,188.13
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,215.4,156.94
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,162.82,110.57
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,86.94,69.38
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,92.83,74.89
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,104.28,85.12
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,96.56,78.67
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,88.68,71.98
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,74.99,60.35
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,60.94,48.06
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,45.82,34.42
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,30.36,20.19
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,15.56,2.8
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,7.47,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,17.17,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,159.12,126.09
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,298.4,251.17
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,385.49,328.19
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,478.91,407.55
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,554.61,468.95
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,639.83,535.03
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,703.3,581.17
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,766.28,625.41
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,817.3,659.37
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,866.47,691.12
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,903.75,713.26
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,938.19,732.98
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,960.21,744.09
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,978.67,752.75
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,724.95,565.06
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,408.05,319.71
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,414.65,324.85
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,420.78,328.08
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,567.66,440.06
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,706.35,539.98
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,684.17,521.63
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,661.0,504.01
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,614.71,469.14
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,554.72,424.64
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,524.71,402.21
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,495.28,379.89
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,451.53,347.02
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,410.41,316.01
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,388.92,299.84
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,367.14,283.12
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,308.95,239.23
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,261.07,203.1
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,221.49,172.68
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,187.15,146.25
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,138.8,108.43
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,92.01,71.2
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,58.42,43.58
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,23.7,15.38
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,32.12,22.99
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,40.57,30.66
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,34.4,25.24
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,28.24,19.77
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,22.48,14.64
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,16.73,9.43
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,11.39,4.49
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,6.06,0.0
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.02,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,3.78,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,6.82,0.18
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,10.24,3.24
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,13.68,6.29
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,17.89,9.94
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,22.11,13.55
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,44.43,32.72
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,67.48,52.23
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,68.77,53.01
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,70.21,53.93
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,64.65,49.09
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,59.26,44.43
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,139.47,111.01
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,225.51,180.13
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,186.03,147.61
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,148.79,117.11
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,160.09,126.2
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,171.26,135.05
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,195.37,154.21
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,219.17,172.9
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,195.48,153.53
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,172.55,134.94
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,191.19,149.87
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,209.4,164.31
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,186.44,146.09
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,164.13,128.39
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,164.73,129.0
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,165.24,129.5
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,142.7,111.44
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,120.9,93.92
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,105.76,81.9
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,90.87,69.98
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,83.91,64.39
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,77.03,58.84
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,54.63,40.32
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,32.2,21.6
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,41.81,29.81
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,51.43,39.97
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,44.84,34.35
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,38.26,28.69
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,32.86,23.94
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,27.47,19.15
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,22.09,14.35
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,16.73,9.47
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,11.77,4.87
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,6.82,0.28
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.4,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,53.2,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,151.11,55.06
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,273.06,220.22
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,395.9,330.11
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,485.85,407.16
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,581.36,484.45
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,656.0,542.22
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,727.14,595.13
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,544.55,449.86
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,279.8,229.56
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,388.69,317.87
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,479.23,388.12
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,778.08,620.47
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,1008.7,782.51
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,1034.17,795.19
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,1055.86,807.09
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,1065.94,812.23
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,1071.8,814.77
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,1070.4,812.59
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,1064.63,807.69
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,1050.47,796.93
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1032.07,783.54
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,1006.85,764.51
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,977.68,742.95
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,942.81,718.93
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,904.36,692.39
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,860.69,662.09
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,814.04,629.19
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,762.97,590.27
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,709.46,548.69
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,651.99,503.39
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,592.85,455.47
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,530.81,404.53
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,467.82,351.08
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,402.73,293.88
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,337.59,235.86
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,271.45,178.22
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,200.93,120.73
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,135.14,76.8
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,74.72,59.64
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,71.72,57.41
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,68.66,55.04
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,64.61,51.76
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,60.52,48.35
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,50.68,39.79
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,45.46,35.14
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,37.63,27.87
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,29.84,20.34
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,14.58,4.45
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,65.17,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,180.01,92.45
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,299.51,247.94
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,421.7,357.62
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,512.6,436.47
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,608.46,515.11
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,680.86,570.99
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,754.25,625.43
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,814.29,667.52
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,867.4,703.23
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,912.52,732.24
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,954.96,758.79
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,989.62,780.05
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,1020.91,798.75
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,1041.51,808.88
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,1058.15,816.39
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,1053.08,808.73
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,1058.08,808.33
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,1054.9,802.45
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1047.54,794.03
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,1034.04,783.19
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,1016.44,769.82
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,991.53,750.32
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,962.82,728.51
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,928.71,704.53
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,891.16,678.28
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,849.34,648.34
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,804.36,615.3
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,754.31,577.75
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,701.89,537.7
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,645.46,493.74
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,587.22,447.18
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,526.09,397.05
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,464.11,344.74
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,399.94,289.56
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,332.59,231.03
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,266.6,174.22
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,201.83,122.03
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,137.22,79.74
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,79.81,64.17
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,76.66,61.88
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,73.43,59.4
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,63.91,51.22
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,59.9,47.81
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,54.49,43.13
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,49.08,38.26
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,40.62,30.45
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,32.16,22.35
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,20.06,8.83
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,7.87,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,60.51,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,170.26,102.7
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,287.97,239.76
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,408.9,347.56
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,498.71,423.91
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,593.44,499.09
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,669.07,555.4
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,746.11,610.06
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,805.3,651.13
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,857.55,686.16
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,904.81,716.05
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,949.61,743.63
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,983.03,763.37
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,1013.09,780.74
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,1032.67,790.92
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,1048.28,798.6
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,1042.77,793.2
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,1047.25,794.96
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,1041.69,789.05
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,1032.01,780.64
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,1017.7,770.32
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,999.4,757.49
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,972.65,738.08
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,942.37,716.38
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,908.17,693.33
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,870.73,667.93
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,826.57,636.43
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,780.07,601.44
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,730.68,564.37
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,685.4,529.2
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,627.4,483.92
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,569.16,437.24
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,509.35,388.66
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,449.22,338.2
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,387.71,285.01
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,323.98,229.7
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,256.97,172.15
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,191.47,119.12
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,146.75,96.47
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,121.93,100.26
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,97.64,79.84
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,71.26,57.26
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,75.23,61.08
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,76.56,62.51
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,67.56,54.8
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,58.39,46.69
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,46.8,36.05
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,35.08,25.02
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,20.72,9.86
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,7.08,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,13.73,3.62
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,41.59,29.33
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,78.27,61.57
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,113.37,92.46
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,148.69,123.03
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,183.54,152.57
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,219.02,182.0
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,181.56,148.8
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,129.25,103.18
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,185.26,149.53
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,264.31,213.15
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,289.26,232.47
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,313.88,251.5
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,307.86,245.27
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,301.88,239.23
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,359.46,284.18
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,416.05,327.45
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,489.57,383.14
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,537.25,418.55
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,639.43,496.61
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,714.25,552.99
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,550.05,426.66
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,395.32,305.41
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,358.37,277.08
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,323.16,249.71
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,333.6,257.88
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,342.71,264.88
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,344.75,266.41
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,345.39,266.83
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,303.76,234.63
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,264.95,204.63
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,257.49,199.15
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,249.29,192.98
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,274.19,210.12
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,285.21,214.63
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,210.09,159.1
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,157.51,122.28
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,118.5,91.63
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,80.45,64.04
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,98.77,80.2
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,116.55,95.92
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,102.91,84.41
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,88.98,72.54
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,74.46,60.06
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,60.47,47.76
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,45.26,34.05
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,29.92,20.09
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,17.48,7.55
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,4.72,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,5.9,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,11.41,2.36
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,26.44,16.04
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,43.57,30.81
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,64.15,48.44
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,84.15,65.39
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,108.65,86.16
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,133.55,106.98
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,106.85,84.18
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,83.15,63.89
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,190.49,152.9
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,293.01,235.31
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,238.86,189.96
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,170.13,133.09
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,178.05,138.95
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,186.01,144.74
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,282.11,220.86
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,360.84,281.88
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,369.49,287.4
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,377.72,292.74
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,275.39,213.19
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,167.88,128.51
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,169.24,129.58
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,170.53,130.49
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,297.94,230.22
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,411.6,316.59
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,433.19,332.95
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,462.03,354.63
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,355.68,273.69
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,261.34,200.93
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,276.79,213.14
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,283.96,218.66
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,254.45,196.17
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,226.68,175.01
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,205.52,158.58
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,184.94,142.63
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,149.66,115.44
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,116.06,89.33
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,126.11,97.53
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,133.84,109.2
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,117.0,95.25
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,99.93,80.98
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,87.29,70.37
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,74.54,59.51
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,61.36,48.2
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,48.05,36.56
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,35.64,25.43
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,22.91,13.96
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,13.33,4.56
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,5.51,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,10.64,2.32
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,21.37,12.3
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,32.13,21.81
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,47.01,34.81
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,61.77,47.56
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,71.85,56.12
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,82.0,64.6
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,45.59,33.44
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,13.73,6.12
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,242.83,201.83
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,482.28,392.26
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,632.57,508.55
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,789.58,625.19
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,693.02,547.99
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,592.75,468.5
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,540.21,426.22
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,463.2,364.99
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,789.54,617.96
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,1022.23,781.76
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,1009.69,771.45
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,993.08,760.9
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,972.71,746.7
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,948.19,729.53
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,914.35,706.74
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,877.07,681.3
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,836.4,653.16
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,792.32,621.27
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,742.54,582.9
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,690.3,541.65
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,557.76,436.45
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,437.3,341.33
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,466.44,361.44
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,452.04,341.74
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,387.88,283.91
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,323.43,225.42
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,258.15,167.98
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,193.74,115.95
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,129.04,75.1
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,71.45,57.0
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,68.74,54.97
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,65.96,52.84
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,62.21,49.79
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,58.41,46.64
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,53.55,42.44
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,44.94,34.72
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,38.19,28.46
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,31.54,22.05
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,20.97,11.11
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,10.23,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,95.73,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,257.84,200.91
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,363.33,310.12
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,480.4,415.56
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,565.02,489.07
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,653.49,561.98
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,718.23,612.07
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,789.46,665.42
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,846.15,704.82
