Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,374.48,286.21
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,333.55,255.14
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,220.92,168.84
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,123.12,92.45
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,164.45,125.04
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,204.44,156.11
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,364.55,278.99
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,486.43,365.75
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,450.94,334.38
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,399.66,288.28
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,340.12,236.75
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,281.17,186.11
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,221.69,137.85
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,163.6,97.81
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,125.41,90.99
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,147.71,119.87
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,113.97,92.03
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,82.57,65.77
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,78.51,62.55
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,74.3,59.13
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,68.99,54.91
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,63.58,50.46
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,55.97,43.78
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,48.22,36.74
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,34.97,24.67
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,24.3,14.05
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,12.19,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,52.85,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,151.37,102.01
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,240.66,195.91
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,336.61,281.09
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,416.39,350.14
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,501.65,420.78
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,571.21,475.81
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,642.67,529.22
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,702.07,570.36
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,761.2,609.97
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,805.13,636.35
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,852.48,664.07
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,891.13,685.0
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,926.98,703.24
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,954.37,714.29
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,978.31,722.29
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,994.18,725.36
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,992.18,716.89
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,997.05,715.39
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,997.94,711.35
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,991.93,703.17
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,981.91,693.01
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,965.62,682.64
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,945.48,670.1
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,918.99,653.43
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,889.02,634.71
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,854.52,614.27
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,816.92,591.55
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,776.99,565.38
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,733.63,536.01
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,684.24,501.62
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,632.75,464.56
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,577.81,423.62
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,521.51,380.07
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,463.18,333.05
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,404.05,283.96
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,343.08,232.65
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,282.44,181.78
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,215.24,128.58
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,154.12,87.48
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,94.16,64.2
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,84.23,66.34
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,81.88,64.74
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,79.44,63.03
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,70.46,55.56
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,67.5,53.22
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,62.91,49.6
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,58.27,45.81
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,51.8,40.15
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,45.31,34.25
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,35.32,25.04
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,25.27,15.06
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,11.87,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,45.79,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,137.42,94.75
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,219.52,176.85
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,315.4,260.64
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,394.22,327.82
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,478.61,396.93
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,547.42,451.48
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,618.26,505.37
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,678.25,547.71
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,738.31,588.89
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,787.14,621.06
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,829.21,647.76
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,867.97,671.98
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,904.08,694.07
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,931.49,709.31
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,955.57,722.21
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,972.81,730.8
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,972.61,727.78
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,978.01,729.87
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,979.47,729.43
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,973.64,723.25
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,963.85,714.66
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,947.86,703.49
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,928.09,689.94
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,851.2,634.09
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,750.88,558.7
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,737.97,550.04
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,721.8,538.35
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,664.33,496.95
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,608.66,456.51
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,588.7,441.75
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,564.58,423.15
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,534.34,399.48
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,498.4,370.38
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,447.64,329.35
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,395.7,286.41
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,337.56,239.81
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,284.96,198.33
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,233.28,155.23
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,174.36,111.59
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,125.41,99.98
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,117.55,93.8
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,104.15,83.05
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,88.12,69.93
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,90.92,72.59
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,90.52,72.48
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,81.64,65.19
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,72.47,57.51
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,60.8,47.43
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,48.72,36.75
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,37.19,26.31
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,25.61,15.25
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,12.9,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,39.18,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,124.45,86.99
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,199.67,159.76
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,284.45,234.17
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,356.75,296.35
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,434.69,361.04
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,501.24,414.24
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,578.26,473.52
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,639.1,517.81
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,700.11,560.34
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,749.86,593.59
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,798.23,625.14
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,839.27,650.81
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,878.07,674.5
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,906.34,690.56
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,923.66,699.04
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,948.74,713.2
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,970.05,724.71
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,975.47,726.67
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,962.09,716.33
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,959.17,712.24
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,952.34,705.62
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,936.51,694.83
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,916.96,681.68
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,893.33,664.53
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,866.09,645.02
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,832.65,622.31
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,796.17,597.27
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,649.68,487.43
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,496.0,371.35
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,578.68,435.39
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,611.61,459.0
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,558.66,416.7
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,504.58,372.73
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,448.52,325.9
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,390.18,276.29
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,325.25,228.49
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,289.12,206.91
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,231.74,153.47
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,155.26,90.68
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,122.83,97.48
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,167.96,135.13
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,117.15,93.54
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,80.34,63.05
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,76.84,60.33
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,73.25,57.48
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,68.31,53.52
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,63.29,49.37
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,56.41,43.46
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,46.89,35.03
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,36.31,25.48
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,25.72,15.39
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,12.93,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,23.06,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,65.08,43.74
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,131.96,103.2
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,193.37,156.11
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,259.75,212.5
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,349.88,286.02
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,444.39,361.47
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,545.81,439.58
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,617.07,491.05
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,682.16,536.46
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,731.72,568.27
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,780.01,598.46
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,718.85,550.3
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,636.03,486.27
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,779.03,590.23
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,912.43,678.9
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,924.69,682.86
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,941.23,691.0
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,947.51,693.81
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,949.99,694.4
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,947.06,690.31
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,940.21,683.91
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,768.82,565.6
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,567.12,419.54
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,738.57,548.04
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,843.16,622.79
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,662.26,492.24
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,452.11,336.8
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,442.78,330.67
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,432.71,322.89
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,543.39,406.49
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,602.37,448.11
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,551.06,407.67
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,498.16,365.44
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,387.68,284.24
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,313.69,233.73
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,307.65,218.79
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,270.98,175.57
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,216.62,145.02
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,210.47,155.0
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,138.62,109.87
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,90.48,70.48
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,96.05,75.57
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,119.99,96.03
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,107.41,85.76
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,94.73,75.37
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,81.07,64.27
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,67.3,52.8
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,53.73,41.14
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,40.02,29.14
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,27.9,18.34
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,15.24,6.91
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,7.6,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,8.76,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,17.56,7.94
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,41.11,28.52
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,64.6,48.89
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,105.07,83.37
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,139.61,112.43
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,121.47,96.79
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,93.34,72.6
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,252.38,204.73
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,394.27,316.6
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,324.69,258.16
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,230.2,180.65
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,318.38,250.06
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,429.27,333.3
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,469.87,362.35
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,509.89,391.04
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,750.17,568.57
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,948.97,701.68
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,954.3,701.65
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,955.78,701.31
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,935.52,686.87
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,926.54,680.1
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,911.54,670.2
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,892.91,658.01
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,868.62,641.22
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,841.03,622.23
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,808.71,600.86
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,773.49,576.53
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,732.12,547.03
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,697.0,520.97
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,614.19,458.31
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,539.0,401.43
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,515.48,382.38
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,486.16,357.75
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,440.96,319.98
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,384.02,270.52
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,327.1,222.32
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,270.93,175.33
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,216.2,136.17
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,177.75,115.66
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,152.11,120.98
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,167.8,134.22
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,97.25,76.47
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,9.15,2.2
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,8.0,1.24
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,6.85,0.27
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,5.7,0.0
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,4.55,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,26.95,17.85
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.37,37.09
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.25,27.1
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.08,16.68
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,13.66,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,77.73,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,168.81,125.54
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,252.19,202.52
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,343.95,281.45
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,418.49,343.53
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,497.74,406.57
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,394.25,322.23
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,226.58,183.91
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,495.56,401.4
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,745.91,584.05
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,789.65,610.22
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,836.21,639.92
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,873.17,662.57
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,907.37,683.22
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,900.07,675.75
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,878.44,659.24
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,933.47,693.62
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,963.73,710.37
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,967.88,709.71
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,968.14,706.93
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,959.31,698.46
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,946.63,687.77
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,930.24,675.62
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,910.19,661.25
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,883.55,642.05
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,853.67,620.91
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,819.95,598.52
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,783.37,573.32
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,742.27,544.15
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,698.78,512.79
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,651.88,479.45
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,603.14,443.6
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,550.34,402.98
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,498.18,361.39
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,441.4,316.13
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,384.24,269.15
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,326.21,220.45
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,269.14,173.03
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,211.48,127.99
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,155.26,91.63
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,92.23,71.63
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,88.37,68.73
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,109.71,86.91
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,133.73,107.36
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,104.73,83.45
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,77.91,61.11
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,74.29,58.36
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,67.85,53.06
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,59.01,45.52
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,50.01,37.63
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,38.96,27.8
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,27.82,17.48
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,14.03,0.05
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.02,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,6.06,0.0
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,11.39,3.9
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,16.73,8.61
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,22.86,13.91
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,29.0,19.15
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,35.55,24.69
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,42.11,30.18
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,41.74,29.75
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,41.38,29.33
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,57.64,42.82
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,74.2,56.42
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,63.54,47.29
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,53.12,38.47
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,124.08,96.58
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,199.2,156.57
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,231.42,181.32
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,263.48,205.68
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,275.31,214.4
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,286.93,223.0
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,210.28,163.08
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,137.16,105.19
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,262.24,203.77
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,378.0,291.58
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,256.71,198.52
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,135.84,103.85
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,130.22,99.52
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,124.68,95.09
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,101.36,76.3
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,78.44,57.82
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,77.19,56.88
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,75.95,55.93
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,115.35,87.54
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,153.4,117.73
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,130.34,99.51
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,107.95,81.88
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,132.78,101.79
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,155.82,120.1
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,145.81,112.65
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,136.13,105.52
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,83.67,66.44
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,26.82,17.7
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,24.11,15.46
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,21.4,13.2
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,27.9,18.99
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,34.41,24.82
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,29.01,20.17
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,23.63,15.46
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,18.65,11.0
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,13.68,6.5
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,9.48,2.67
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,5.3,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,2.64,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,1.89,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,3.78,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,7.58,0.71
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,11.39,4.06
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,15.97,8.03
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,20.56,11.95
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,47.12,34.53
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,76.08,58.82
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,57.98,43.31
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,42.15,29.84
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,89.65,69.24
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,141.15,111.13
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,151.31,118.75
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,161.55,126.44
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,213.54,167.54
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,286.72,224.12
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,401.55,312.92
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,537.53,413.75
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,501.74,383.98
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,444.88,339.86
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,376.85,287.25
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,293.4,222.84
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,239.32,181.83
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,187.16,141.76
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,312.41,237.05
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,424.38,318.54
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,305.69,230.42
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,187.33,140.92
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,267.84,202.48
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,338.16,254.68
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,424.07,318.78
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,491.68,367.21
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,411.12,307.69
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,343.13,257.86
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,266.99,201.35
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,200.46,151.58
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,248.41,176.28
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,265.74,171.66
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,210.77,131.56
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,170.57,109.85
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,124.32,98.91
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,124.28,99.25
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,118.06,94.56
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,111.49,89.55
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,100.18,80.29
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,88.17,70.36
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,81.49,65.0
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,74.63,59.34
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,64.56,50.73
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,54.23,41.64
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,42.12,30.77
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,29.9,19.48
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,15.27,2.67
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,78.8,16.18
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,166.07,125.19
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,240.04,191.54
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,328.64,266.96
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,398.56,325.0
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,472.71,384.17
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,318.03,259.34
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,122.13,95.52
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,153.1,120.83
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,200.48,158.33
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,334.78,265.48
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,455.48,357.78
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,558.73,433.16
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,643.83,493.33
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,792.68,598.77
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,906.93,673.01
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,924.77,680.94
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,939.1,687.59
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,943.77,690.49
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,944.64,691.11
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,937.6,685.37
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,926.74,677.28
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,845.75,620.87
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,751.66,552.49
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,678.65,501.46
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,608.42,451.16
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,712.76,530.77
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,758.59,567.2
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,672.97,500.86
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,579.36,429.92
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,546.42,406.1
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,513.21,381.36
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,512.47,379.86
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,486.67,356.84
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,432.66,312.51
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,378.41,267.09
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,311.64,220.05
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,282.68,206.07
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,146.51,106.23
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,13.04,4.95
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,99.18,78.2
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,169.58,136.69
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,143.63,115.77
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,118.51,95.41
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,88.23,70.16
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,57.58,44.2
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,49.06,37.08
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,40.56,29.84
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,32.47,22.78
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,24.4,15.63
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,17.12,9.14
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,9.87,2.64
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,4.92,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,13.81,0.0
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,30.75,19.09
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,66.52,49.96
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,99.01,78.25
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,132.4,106.86
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,166.93,135.84
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,223.19,182.21
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,267.31,217.85
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,145.47,117.2
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,43.7,30.93
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,179.3,143.77
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,323.82,258.93
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,443.32,351.85
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,566.92,444.47
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,517.08,402.93
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,485.67,375.81
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,488.28,375.64
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,489.82,374.55
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,410.56,313.76
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,353.8,269.46
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,431.29,327.14
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,524.82,393.91
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,576.98,431.33
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,625.34,465.59
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,580.04,431.98
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,536.0,399.7
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,685.19,512.52
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,772.79,577.35
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,732.32,546.3
