Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,878.84,619.02
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,868.85,613.23
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,853.6,604.22
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,834.89,593.1
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,758.17,538.92
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,658.0,468.19
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,706.16,505.08
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,719.15,516.42
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,679.6,488.82
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,646.14,464.94
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,577.08,414.52
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,517.73,371.42
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,459.12,330.08
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,411.59,296.58
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,354.08,256.36
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,311.44,227.18
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,292.54,212.1
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,276.65,198.84
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,252.33,178.66
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,210.22,148.49
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,190.73,149.4
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,182.2,143.09
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,116.81,90.93
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,38.35,26.61
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,21.79,12.84
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,5.33,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,4.95,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,24.35,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,76.4,40.13
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,135.05,99.37
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,198.43,153.5
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,258.49,204.58
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,324.7,259.41
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,294.13,235.65
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,251.13,200.63
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,409.97,326.21
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,565.53,442.3
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,615.36,476.0
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,664.81,509.41
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,606.4,462.48
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,525.68,399.84
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,670.23,505.6
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,811.14,601.35
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,835.51,615.24
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,850.51,624.13
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,870.89,635.49
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,887.9,644.57
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,891.62,646.39
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,878.09,637.24
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,872.7,632.39
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,863.71,625.22
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,783.23,567.24
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,672.49,486.68
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,747.24,543.56
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,781.69,571.1
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,750.77,548.85
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,717.3,525.03
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,676.28,495.55
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,643.17,470.72
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,574.48,419.03
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,515.64,374.99
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,494.12,357.88
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,458.66,327.7
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,407.73,286.06
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,356.4,243.4
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,305.96,209.03
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,283.41,199.37
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,246.7,172.88
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,211.59,150.54
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,180.35,141.32
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,171.21,134.47
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,168.85,133.24
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,157.06,124.37
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,141.41,112.04
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,123.26,97.54
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,109.75,86.9
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,96.16,76.0
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,77.67,60.62
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,64.05,49.15
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,55.46,41.83
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,46.77,34.19
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,35.42,24.08
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,24.04,13.13
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,12.22,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,20.44,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,59.67,30.52
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,113.92,82.93
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,182.15,140.02
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,240.92,189.2
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,305.61,241.87
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,364.38,288.01
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,426.86,335.28
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,481.5,376.37
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,537.61,417.55
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,597.29,459.27
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,649.14,494.57
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,691.3,521.39
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,732.02,546.68
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,767.69,568.52
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,801.3,588.45
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,826.34,602.52
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,848.51,614.68
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,826.97,596.22
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,793.27,569.53
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,851.75,608.76
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,877.36,622.62
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,873.41,617.92
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,865.84,611.44
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,851.17,602.59
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,833.03,591.63
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,759.25,540.28
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,661.72,471.79
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,708.55,508.31
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,720.34,519.47
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,682.81,493.42
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,643.13,465.52
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,600.41,434.3
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,555.82,400.78
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,508.2,363.31
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,459.06,323.66
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,407.69,282.58
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,355.59,239.86
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,303.65,204.2
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,286.93,198.59
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,216.51,137.67
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,132.58,74.52
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,87.27,66.13
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,87.12,66.26
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,85.28,65.1
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,83.32,63.83
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,75.91,57.93
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,74.99,57.39
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,71.35,54.67
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,67.61,51.81
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,63.53,48.6
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,59.46,45.27
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,52.54,39.36
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,43.15,31.14
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,33.29,22.32
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,23.44,12.78
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,11.79,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,5.11,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,9.88,0.61
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,21.0,11.2
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,32.74,21.27
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,48.08,34.26
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,63.26,47.01
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,79.76,60.55
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,96.17,73.73
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,113.26,87.51
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,130.64,101.35
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,120.84,93.0
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,111.58,85.11
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,160.09,123.93
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,209.67,162.88
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,411.49,321.55
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,604.33,464.86
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,645.23,493.25
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,703.35,533.98
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,663.64,501.89
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,638.57,480.47
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,651.46,488.94
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,662.44,495.87
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,554.25,415.26
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,448.68,335.69
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,309.9,233.31
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,170.39,127.26
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,249.29,187.56
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,336.8,252.81
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,444.74,333.34
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,533.52,397.8
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,430.94,322.14
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,332.98,249.38
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,393.11,294.41
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,441.42,329.16
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,443.47,329.44
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,438.54,323.2
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,401.76,290.62
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,351.64,244.06
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,297.87,197.92
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,244.14,153.08
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,210.97,139.05
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,223.47,163.17
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,185.45,147.61
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,175.16,139.71
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,153.0,122.24
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,117.47,93.44
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,121.1,96.83
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,132.82,106.97
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,118.83,95.76
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,104.38,84.02
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,90.77,72.64
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,76.83,60.76
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,63.34,49.05
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,49.62,36.94
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,36.24,24.97
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,22.69,12.34
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,11.64,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,32.31,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,95.42,52.3
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,155.3,114.64
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,225.47,175.18
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,254.07,202.1
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,284.17,228.63
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,332.69,268.07
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,382.63,307.15
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,483.26,385.41
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,585.54,461.99
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,633.64,495.42
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,680.98,527.48
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,665.91,512.69
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,631.18,484.23
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,635.35,483.98
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,617.69,468.36
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,646.04,487.76
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,672.76,505.48
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,673.84,503.47
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,672.32,499.96
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,668.21,495.58
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,662.05,489.89
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,661.73,488.2
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,659.52,485.21
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,658.68,484.47
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,655.74,482.29
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,650.23,478.35
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,642.56,472.89
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,555.36,410.45
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,480.91,356.49
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,478.34,355.07
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,473.85,351.71
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,458.5,340.39
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,442.03,328.1
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,412.81,306.52
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,384.41,285.4
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,332.77,247.72
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,282.66,211.51
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,248.4,186.29
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,216.64,162.92
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,200.65,151.37
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,185.03,140.27
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,174.34,139.29
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,168.73,135.11
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,161.83,129.87
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,143.74,115.38
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,126.95,101.87
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,109.95,88.03
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,97.66,78.14
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,85.29,68.01
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,72.54,57.26
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,59.68,46.25
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,47.4,35.62
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,35.01,24.72
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,24.45,15.24
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,13.7,5.39
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,6.83,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,36.67,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,108.19,60.87
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,175.76,131.18
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,251.59,196.88
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,316.95,253.18
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,388.15,312.4
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,449.34,361.7
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,512.98,410.93
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,569.2,453.37
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,623.32,493.07
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,672.38,527.85
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,720.4,560.41
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,761.12,586.41
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,799.78,610.61
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,832.26,629.34
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,851.81,639.04
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,873.99,652.13
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,892.88,662.95
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,905.57,668.36
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,914.64,671.46
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,916.81,671.85
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,915.21,669.93
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,906.73,662.34
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,894.5,652.47
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,877.73,641.39
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,857.4,628.03
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,831.63,610.14
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,802.72,590.16
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,770.54,568.23
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,735.67,543.47
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,696.99,515.63
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,656.12,485.47
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,612.39,452.15
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,566.68,416.46
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,487.74,356.6
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,430.67,314.74
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,405.7,290.27
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,363.95,248.55
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,309.09,201.76
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,253.53,155.67
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,197.93,114.06
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,134.33,75.24
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,84.78,64.71
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,83.34,63.75
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,106.4,83.14
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,140.88,111.99
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,103.84,81.67
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,73.53,56.64
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,64.63,49.46
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,61.19,46.81
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,56.51,43.03
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,51.73,39.06
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,46.24,34.39
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,40.75,29.54
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,32.64,22.16
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,24.55,14.16
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,12.09,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,38.9,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,113.57,64.85
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,182.13,137.05
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,258.97,204.23
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,325.35,262.1
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,397.54,323.01
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,460.34,373.88
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,525.73,424.77
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,581.52,468.54
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,635.09,509.68
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,684.98,545.66
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,733.83,579.41
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,774.88,607.32
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,813.76,633.41
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,845.68,653.1
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,864.67,663.58
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,886.19,676.69
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,904.35,687.46
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,916.63,693.18
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,925.28,696.54
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,928.47,697.35
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,927.8,695.71
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,921.45,689.02
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,911.24,679.92
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,895.06,668.24
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,875.18,654.17
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,851.68,636.76
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,824.7,617.07
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,792.22,594.24
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,756.8,567.94
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,718.13,538.9
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,676.73,507.27
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,631.08,471.65
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,583.23,433.54
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,533.05,392.78
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,480.88,349.35
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,425.71,302.57
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,369.48,254.06
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,311.77,204.2
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,253.48,155.18
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,194.57,110.15
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,136.01,75.28
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,84.01,64.85
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,82.14,63.53
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,79.98,62.05
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,77.68,60.44
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,74.46,57.94
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,64.28,49.5
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,61.37,47.3
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,58.41,45.02
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,54.48,41.83
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,50.53,38.53
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,45.15,33.91
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,36.66,26.4
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,29.86,20.16
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,23.18,13.43
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,11.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,44.49,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,127.37,74.25
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,196.89,149.77
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,274.79,218.44
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,340.58,275.99
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,411.93,335.69
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,471.51,383.04
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,535.53,431.24
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,591.12,471.88
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,646.78,510.89
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,695.63,541.44
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,743.2,569.75
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,776.22,588.96
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,814.5,611.57
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,844.96,629.27
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,872.48,644.98
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,894.63,655.58
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,913.35,663.91
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,925.4,668.85
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,933.66,671.54
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,936.61,674.02
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,935.66,674.14
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,928.52,669.12
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,917.48,661.7
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,901.27,652.26
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,881.3,640.37
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,855.66,624.69
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,826.65,606.66
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,793.32,584.95
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,757.09,559.56
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,717.71,530.35
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,675.72,498.66
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,629.54,463.88
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,581.28,426.62
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,529.95,386.01
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,477.03,342.97
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,422.51,297.39
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,366.98,250.11
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,309.82,201.47
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,252.35,153.77
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,194.15,109.68
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,136.42,75.46
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,84.67,65.06
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,82.82,63.79
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,80.69,62.22
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,78.42,60.53
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,67.8,51.84
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,65.19,49.84
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,61.99,47.41
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,58.72,44.89
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,54.85,41.79
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,50.97,38.57
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,42.11,31.0
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,37.18,26.63
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,30.07,20.13
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,23.04,13.18
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,11.29,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,35.17,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,104.55,59.65
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,169.34,127.33
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,241.97,190.99
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,305.88,246.63
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,375.54,305.19
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,436.1,354.57
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,499.24,404.0
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,554.16,445.65
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,609.61,486.36
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,571.64,452.86
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,509.1,401.28
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,518.6,405.45
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,523.88,405.87
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,696.77,533.65
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,843.9,633.06
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,855.99,636.85
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,875.15,646.57
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,889.71,652.33
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,900.87,655.87
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,904.18,653.67
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,903.75,649.14
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,897.75,641.1
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,887.99,630.79
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,872.8,618.37
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,853.99,603.78
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,830.43,587.23
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,803.56,568.74
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,772.08,547.82
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,737.77,523.98
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,699.64,496.32
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,658.96,466.54
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,615.14,436.03
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,569.2,403.0
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,519.88,366.41
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,468.94,327.29
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,415.95,285.0
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,362.0,240.95
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,306.78,195.58
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,251.28,150.93
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,194.73,109.27
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,138.67,76.74
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,88.08,67.08
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,86.65,66.25
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,75.86,57.61
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,74.09,56.37
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,72.06,54.9
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,69.98,53.38
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,67.0,51.2
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,59.1,44.81
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,55.29,41.8
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,51.5,38.69
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,46.04,34.09
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,40.59,29.31
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,32.9,22.34
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,25.26,14.9
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,12.45,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,30.3,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,90.79,50.48
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,151.33,111.65
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,218.9,169.59
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,284.41,225.01
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,352.27,280.79
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,412.4,328.7
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,475.4,377.0
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,530.46,418.04
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,586.28,458.42
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,634.87,491.47
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,682.81,522.87
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,720.47,546.07
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,759.88,570.12
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,792.76,588.18
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,823.1,604.26
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,846.19,617.31
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,866.17,628.32
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,880.62,635.04
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,879.03,631.57
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,882.54,632.92
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,882.45,632.03
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,876.52,626.3
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,866.97,618.44
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,852.55,608.85
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,834.64,597.12
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,811.34,580.82
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,784.94,562.6
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,754.18,541.52
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,720.83,518.32
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,684.57,492.13
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,645.72,463.58
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,603.02,432.24
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,558.43,398.7
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,511.01,362.38
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,462.17,323.86
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,411.0,282.35
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,359.01,239.42
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,305.4,195.22
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,251.59,151.89
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,197.62,112.14
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,135.86,74.76
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,85.35,63.7
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,83.72,62.63
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,82.08,61.63
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,80.31,60.53
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,77.68,58.6
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,69.17,51.83
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,65.95,49.57
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,62.65,47.2
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,58.41,43.86
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,54.11,40.38
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,48.44,35.67
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,42.74,30.74
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,34.39,23.28
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,26.02,15.33
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.27,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,33.04,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,97.44,54.05
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,164.86,121.39
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,238.97,184.75
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,303.45,239.77
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,373.79,297.91
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,436.16,347.35
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,501.53,397.1
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,557.0,438.82
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,613.04,479.78
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,659.72,512.12
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,708.29,543.89
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,748.72,569.54
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,787.14,593.43
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,819.48,613.08
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,838.96,623.86
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,861.56,637.32
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,880.94,648.56
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,891.72,652.81
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,898.81,654.73
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,839.36,612.02
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,746.39,543.37
