Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,519.75,407.23
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,597.34,463.57
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,645.52,497.33
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,696.17,531.33
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,737.55,556.43
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,777.01,579.65
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,810.27,598.55
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,831.14,608.98
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,809.68,589.8
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,752.53,544.56
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,765.47,549.57
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,775.31,551.73
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,789.18,558.89
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,800.07,564.07
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,810.19,568.58
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,817.1,571.05
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,807.41,567.66
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,794.81,561.83
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,764.79,543.58
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,733.08,523.6
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,741.07,532.7
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,722.34,523.16
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,648.11,467.41
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,570.11,409.97
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,562.8,404.45
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,550.68,394.47
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,493.22,352.82
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,439.78,314.29
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,394.96,281.56
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,353.94,251.57
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,323.65,227.8
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,291.57,202.66
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,255.59,176.19
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,219.56,152.3
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,183.3,141.28
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,172.82,133.26
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,163.62,126.68
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,153.89,119.63
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,142.48,110.92
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,130.48,101.66
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,112.5,87.59
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,90.23,69.75
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,81.97,63.26
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,73.42,56.34
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,61.05,46.03
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,48.05,34.97
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,38.66,26.73
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,29.27,18.15
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,14.78,2.38
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,16.34,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,48.17,20.68
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,96.84,68.98
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,147.31,112.16
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,198.71,155.61
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,255.06,202.33
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,324.5,258.29
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,387.86,308.19
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,427.48,337.99
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,465.59,365.82
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,490.39,382.57
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,494.39,383.83
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,486.28,374.61
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,454.38,348.02
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,517.78,393.39
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,562.95,424.69
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,594.79,446.41
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,625.37,467.1
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,589.19,437.74
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,531.84,393.92
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,504.38,372.99
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,458.62,338.98
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,515.21,378.9
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,552.18,404.16
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,585.91,428.04
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,628.33,457.46
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,596.24,433.31
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,575.19,417.07
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,570.42,413.49
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,563.67,408.37
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,550.12,398.46
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,531.36,384.84
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,442.37,321.11
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,363.84,264.66
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,399.4,289.81
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,420.41,302.77
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,387.0,277.64
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,352.68,251.46
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,325.76,229.15
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,295.54,204.37
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,244.01,161.71
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,187.93,120.24
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,133.44,102.48
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,118.33,90.73
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,116.94,90.07
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,114.33,88.41
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,118.95,92.44
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,127.78,99.91
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,115.33,90.24
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,102.32,80.0
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,93.01,72.66
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,83.48,64.96
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,70.46,54.13
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,57.12,42.75
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,43.42,30.83
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,29.02,18.05
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,15.04,2.65
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,5.9,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,11.42,0.68
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,27.98,16.54
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,45.15,31.19
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,68.12,50.53
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,99.24,76.5
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,126.52,99.07
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,154.65,122.0
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,293.97,234.73
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,420.54,333.31
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,521.14,408.52
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,620.42,480.49
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,674.4,518.04
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,728.11,554.94
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,696.28,527.27
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,664.2,499.82
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,680.42,509.2
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,693.84,516.21
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,633.31,469.76
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,568.42,420.55
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,622.63,458.18
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,656.64,480.84
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,661.61,482.02
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,664.59,482.08
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,638.82,462.93
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,600.52,435.65
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,661.57,478.7
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,710.73,511.99
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,693.15,499.21
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,673.26,485.3
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,640.68,461.72
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,607.13,437.32
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,589.26,425.74
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,560.58,404.77
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,495.83,355.94
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,442.9,317.03
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,404.25,288.11
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,367.25,260.15
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,323.12,219.46
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,260.4,162.11
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,222.9,141.89
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,218.79,150.63
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,178.37,138.27
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,164.85,128.06
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,142.95,110.97
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,127.97,99.3
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,103.34,79.68
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,73.65,55.65
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,70.33,53.26
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,66.91,50.71
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,61.58,46.39
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,56.07,41.84
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,50.5,37.19
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,44.9,32.34
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,36.29,24.77
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,27.58,16.81
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.35,3.46
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.08,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,25.41,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,76.85,33.5
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,137.49,99.24
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,203.01,155.59
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,263.75,207.93
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,336.7,268.96
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,222.94,179.07
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,76.71,57.7
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,87.62,66.44
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,98.54,74.91
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,101.96,77.23
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,105.55,79.66
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,99.07,74.22
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,92.96,69.12
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,90.37,66.72
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,87.89,64.44
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,111.23,82.53
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,134.74,100.47
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,155.43,116.05
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,176.09,131.41
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,138.07,101.99
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,100.93,73.18
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,195.57,145.45
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,291.16,216.03
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,368.27,272.11
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,428.34,314.9
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,566.9,415.33
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,670.97,488.06
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,541.91,395.35
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,411.49,300.95
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,408.99,299.6
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,405.56,296.97
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,413.73,302.81
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,417.11,304.93
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,428.06,312.06
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,426.28,309.08
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,411.18,293.46
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,373.88,258.12
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,321.59,214.99
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,268.88,172.08
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,217.02,133.06
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,166.41,100.98
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,145.36,113.46
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,174.81,137.51
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,140.04,110.01
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,109.65,85.73
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,106.09,83.13
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,102.6,80.54
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,97.37,76.62
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,91.96,72.5
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,84.37,66.29
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,76.56,59.78
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,67.07,51.78
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,57.56,43.52
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,44.7,32.19
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,31.74,20.47
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,18.39,4.79
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,4.72,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,21.1,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,60.27,24.33
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,129.52,94.01
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,197.54,152.19
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,258.39,204.01
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,325.99,260.01
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,395.41,315.62
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,464.66,369.18
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,522.11,411.88
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,580.61,453.89
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,633.62,490.64
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,686.53,526.23
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,728.99,552.42
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,765.43,573.75
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,801.63,595.03
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,835.46,614.41
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,860.34,627.71
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,882.08,638.97
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,895.37,644.79
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,905.02,648.45
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,910.71,650.99
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,898.74,642.48
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,843.6,603.31
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,758.42,542.16
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,729.24,522.27
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,689.75,495.13
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,698.68,501.73
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,710.37,509.5
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,681.68,489.58
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,651.67,468.91
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,613.92,441.8
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,576.26,414.58
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,566.21,407.07
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,551.49,395.51
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,515.47,368.7
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,477.09,339.5
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,426.54,301.41
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,377.83,264.21
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,328.42,220.0
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,270.55,167.14
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,208.5,120.29
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,152.69,85.11
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,96.83,73.78
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,88.33,67.15
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,86.84,66.29
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,85.24,65.32
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,82.4,63.21
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,73.29,55.88
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,70.18,53.61
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,66.99,51.24
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,62.51,47.6
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,57.95,43.81
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,52.36,39.19
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,46.74,34.36
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,38.07,26.69
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,29.34,18.6
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.17,4.2
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,25.71,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,77.32,30.93
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,139.82,101.57
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,206.99,159.75
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,271.83,215.16
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,340.52,272.39
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,401.23,321.08
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,464.89,370.17
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,362.02,288.31
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,231.67,182.25
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,460.55,362.72
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,673.29,519.41
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,715.08,544.75
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,755.21,569.33
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,782.39,584.92
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,811.25,601.58
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,835.59,615.51
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,856.91,627.33
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,870.71,632.89
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,881.04,636.23
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,886.76,636.62
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,888.87,634.8
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,883.75,628.47
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,874.98,620.02
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,861.27,610.37
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,844.01,598.62
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,821.28,582.31
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,795.34,563.39
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,765.22,542.63
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,732.37,519.83
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,694.03,493.37
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,653.9,465.2
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,611.13,434.32
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,566.72,401.56
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,478.12,338.49
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,413.22,293.63
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,364.87,259.77
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,321.96,229.85
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,312.49,221.05
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,296.85,207.13
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,219.04,155.31
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,171.42,125.39
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,177.93,137.19
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,193.46,149.68
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,179.05,139.01
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,164.23,128.01
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,124.77,96.86
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,82.98,63.25
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,73.51,55.86
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,63.98,48.25
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,54.73,40.74
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,45.2,32.85
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,35.94,25.04
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,26.71,17.11
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,18.66,10.1
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,10.63,3.06
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,5.68,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.79,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.36,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,4.54,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,10.63,2.78
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,16.74,8.11
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,24.4,14.67
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,32.09,21.2
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,40.95,28.54
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,49.83,35.76
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,49.45,35.33
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,49.07,34.89
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,81.7,61.29
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,116.1,88.61
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,163.2,125.87
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,211.31,163.14
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,132.52,100.72
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,59.37,42.15
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,122.94,92.62
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,188.94,143.59
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,168.08,126.8
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,147.78,110.72
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,297.91,224.91
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,439.52,326.87
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,324.66,241.85
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,204.11,151.64
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,207.09,154.07
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,209.94,156.06
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,357.35,264.94
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,499.66,364.36
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,426.33,311.27
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,365.77,267.84
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,402.61,294.69
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,435.34,317.66
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,426.84,311.14
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,415.38,302.65
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,431.32,312.56
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,433.5,311.43
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,369.37,266.42
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,317.75,231.32
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,302.53,218.8
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,289.31,207.1
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,228.88,149.76
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,149.75,83.27
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,107.63,73.24
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,120.81,93.66
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,128.67,100.23
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,136.04,106.47
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,123.74,96.81
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,110.53,86.38
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,90.32,70.23
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,64.69,49.23
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,60.21,45.64
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,55.63,41.84
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,50.0,37.2
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,44.34,32.32
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,36.44,25.27
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.51,17.85
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,16.83,3.99
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,25.96,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,77.04,26.09
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,141.28,101.3
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,213.74,163.58
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,276.78,217.38
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,346.09,274.8
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,408.32,324.45
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,473.84,374.68
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,529.42,416.17
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,585.84,456.93
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,635.22,491.79
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,683.93,525.07
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,722.44,548.14
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,762.44,571.62
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,771.73,573.65
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,768.38,566.2
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,822.79,600.29
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,869.66,626.48
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,840.4,601.87
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,788.13,560.76
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,855.55,605.93
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,890.77,625.41
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,848.63,593.77
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,775.7,540.98
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,718.08,503.16
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,673.02,472.54
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,714.77,500.96
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,757.94,528.46
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,709.62,495.89
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,661.63,464.18
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,630.51,444.11
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,598.38,422.75
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,582.16,410.87
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,561.9,395.56
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,474.05,334.66
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,403.04,285.99
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,297.99,213.17
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,213.12,154.1
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,232.02,167.49
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,251.37,180.35
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,157.59,113.33
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,61.76,42.59
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,126.3,92.34
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,170.54,131.57
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,170.94,132.1
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,163.78,126.98
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,151.32,117.7
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,138.22,107.8
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,125.86,98.52
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,113.14,88.75
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,99.48,77.97
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,85.5,66.65
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,71.47,55.1
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,57.16,42.98
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,42.8,30.47
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,28.3,17.57
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,16.04,3.48
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.15,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,16.43,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,47.45,12.69
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,105.09,74.93
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,175.21,134.71
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,233.63,184.49
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,298.49,238.38
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,194.1,155.62
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,59.88,44.07
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,62.26,45.94
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,64.8,47.76
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,149.46,116.31
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,233.24,181.71
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,254.58,196.79
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,275.66,211.6
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,237.88,181.32
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,186.91,141.19
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,198.36,149.7
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,209.78,157.93
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,218.94,164.1
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,228.02,170.16
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,239.13,177.97
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,250.08,185.58
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,256.24,189.28
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,262.22,192.83
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,466.62,340.27
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,646.06,458.81
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,636.69,447.87
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,625.62,438.22
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,523.72,369.27
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,429.89,305.1
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,370.89,265.28
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,315.16,226.69
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,318.11,229.43
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,320.12,231.01
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,204.37,148.41
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,91.03,64.68
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,156.96,114.79
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,218.36,159.91
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,262.58,188.52
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,299.64,210.37
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,258.73,178.75
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,223.28,153.82
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,127.12,91.61
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,60.87,44.58
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,114.47,88.6
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,164.02,128.63
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,131.09,102.44
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,98.06,76.03
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,91.85,71.45
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,86.89,67.74
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,81.18,63.18
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,75.4,58.44
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,65.87,50.49
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,56.15,42.13
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,44.06,31.53
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,31.68,20.34
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,18.35,4.75
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,21.53,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,65.83,16.7
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,128.52,91.27
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,194.81,148.5
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,255.06,200.38
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,327.31,260.83
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,258.0,206.71
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,162.95,128.74
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,368.39,295.2
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,566.41,446.61
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,467.41,366.58
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,322.8,251.29
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,409.66,318.3
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,518.98,398.5
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,519.59,395.45
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,497.77,377.08
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,566.2,424.9
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,615.27,457.78
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,661.51,488.82
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,724.12,529.93
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,820.19,597.28
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,883.3,638.29
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,881.45,634.07
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,875.97,628.23
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,863.3,619.17
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,847.06,607.96
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,826.24,593.11
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,802.08,576.21
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,772.84,556.2
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,740.82,533.51
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,704.47,506.84
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,665.81,478.15
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,623.04,446.76
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,578.34,413.24
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,531.46,377.28
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,482.74,338.94
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,414.49,289.47
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,374.23,262.75
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,328.01,220.26
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,269.95,165.6
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,215.05,123.8
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,152.57,82.98
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,96.98,61.55
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,84.45,63.13
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,115.48,88.28
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,155.47,120.38
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,144.0,111.54
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,131.9,102.27
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,121.34,94.3
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,108.55,84.39
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,94.7,73.43
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,80.61,62.03
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,61.59,46.27
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,44.33,31.71
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,36.43,24.77
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,28.5,17.47
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,16.45,3.48
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,6.29,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
