Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,24.4,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,100.2,65.7
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,162.06,121.21
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,122.27,93.44
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,56.24,40.64
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,72.86,54.36
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,89.33,67.56
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,163.53,127.59
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,247.75,193.4
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,448.92,348.63
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,647.01,491.53
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,690.17,518.41
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,731.99,544.81
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,768.52,567.25
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,798.02,584.85
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,759.4,554.34
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,697.54,507.29
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,799.97,578.71
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,871.85,623.73
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,878.27,626.08
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,881.14,626.98
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,878.58,623.35
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,872.41,617.6
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,859.55,609.58
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,843.19,599.43
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,822.2,586.35
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,797.98,571.19
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,691.86,495.22
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,563.83,403.51
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,569.54,408.64
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,565.99,406.3
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,514.63,369.97
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,468.42,337.28
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,427.18,308.18
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,388.92,280.99
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,386.44,277.51
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,378.79,268.66
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,343.7,240.54
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,305.46,209.8
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,237.96,151.17
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,159.39,87.82
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,105.98,64.23
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,86.68,65.27
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,85.22,64.44
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,83.65,63.51
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,98.15,75.61
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,131.11,102.78
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,117.79,92.37
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,104.19,81.65
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,90.56,70.72
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,76.7,59.36
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,64.1,48.8
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,49.9,36.64
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,36.01,24.55
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,21.98,12.1
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,11.05,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,5.9,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,11.8,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,79.68,51.05
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,140.51,105.33
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,210.37,163.89
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,278.95,220.64
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,340.49,270.01
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,406.81,321.23
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,464.14,365.09
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,531.78,415.21
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,585.65,453.44
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,639.76,490.91
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,685.07,521.05
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,729.18,549.49
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,766.82,571.52
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,802.46,591.83
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,776.32,570.68
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,734.53,538.31
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,816.29,594.23
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,880.87,634.43
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,888.18,637.25
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,891.92,638.35
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,890.13,635.13
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,884.67,629.72
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,872.04,620.75
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,855.84,609.65
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,834.82,595.9
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,810.45,579.96
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,781.01,559.47
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,748.71,536.85
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,703.16,504.68
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,666.45,477.65
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,624.98,447.35
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,581.62,415.02
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,534.83,379.65
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,486.66,342.26
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,423.55,295.91
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,383.53,268.3
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,336.86,226.86
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,275.86,171.7
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,232.51,149.79
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,235.7,165.81
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,191.61,136.05
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,167.23,128.45
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,161.52,124.38
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,162.51,125.55
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,117.5,90.08
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,79.68,59.86
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,76.27,57.46
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,72.76,54.89
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,68.24,51.41
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,63.65,47.77
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,54.41,40.18
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,47.29,34.13
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,37.52,25.56
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,27.77,16.52
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.02,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,5.51,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,27.72,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,107.42,68.68
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,176.05,131.86
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,239.62,185.97
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,316.57,249.09
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,379.9,299.12
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,447.11,349.72
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,505.47,393.37
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,565.23,436.7
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,616.71,471.91
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,667.96,505.67
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,711.23,532.83
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,749.21,555.96
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,785.05,576.18
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,818.55,594.52
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,844.02,608.96
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,866.47,621.43
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,882.53,629.0
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,882.49,626.43
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,888.53,629.28
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,890.98,629.91
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,887.97,626.45
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,881.31,620.85
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,868.38,612.66
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,851.91,602.33
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,830.76,589.04
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,806.34,573.66
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,712.01,506.46
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,604.08,429.13
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,652.69,465.97
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,668.81,478.31
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,627.31,448.13
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,583.85,416.11
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,536.75,380.61
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,488.31,343.1
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,437.9,302.98
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,386.61,261.26
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,330.14,215.37
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,275.83,171.26
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,220.9,129.04
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,166.69,92.71
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,128.6,82.27
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,136.54,104.09
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,128.16,97.95
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,119.14,91.25
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,128.74,99.29
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,136.46,105.84
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,123.18,95.85
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,109.46,85.33
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,95.54,74.24
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,81.25,62.62
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,67.41,51.23
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,53.29,39.29
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,39.47,27.27
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,25.42,14.67
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,13.13,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,24.87,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,100.84,63.45
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,165.8,124.43
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,227.98,177.5
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,297.95,235.43
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,359.27,284.92
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,432.35,341.21
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,490.61,383.72
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,550.39,425.63
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,603.0,461.44
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,655.56,496.14
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,660.89,495.69
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,650.01,484.58
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,735.08,541.06
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,806.29,583.79
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,832.27,598.99
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,855.3,612.76
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,879.97,626.92
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,890.0,631.74
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,895.46,634.65
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,897.28,635.41
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,854.92,605.75
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,779.86,551.43
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,834.27,591.72
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,854.3,605.8
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,831.46,590.69
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,805.43,573.91
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,776.01,554.93
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,743.81,532.89
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,705.37,505.96
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,665.15,477.33
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,623.83,447.21
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,580.63,415.04
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,536.53,381.33
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,487.36,343.29
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,427.03,299.18
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,383.04,268.28
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,346.93,238.09
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,304.05,202.15
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,253.47,163.64
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,202.34,128.3
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,172.56,121.59
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,188.86,146.39
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,168.77,131.17
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,147.86,115.22
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,144.46,113.17
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,136.19,107.1
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,122.88,96.82
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,109.16,86.04
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,95.53,75.11
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,81.55,63.65
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,67.46,51.81
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,53.09,39.46
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,39.19,27.22
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,24.75,14.16
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,12.75,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,27.4,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,104.51,64.69
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,172.84,129.85
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,234.48,182.77
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,309.17,244.46
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,194.9,155.52
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,35.93,24.16
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,48.28,34.36
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,60.78,44.37
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,63.83,46.57
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,66.95,48.8
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,63.86,46.04
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,60.8,43.33
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,178.11,135.56
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,297.65,224.77
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,178.81,134.18
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,64.11,44.93
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,257.65,194.39
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,474.8,350.14
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,568.27,415.28
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,678.67,489.95
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,609.9,439.68
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,559.09,402.43
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,549.21,395.35
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,538.51,387.44
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,507.33,365.38
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,465.41,336.04
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,338.7,246.77
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,212.71,155.35
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,347.03,254.02
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,469.39,339.11
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,512.35,369.7
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,540.16,388.92
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,497.2,357.43
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,458.96,329.27
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,414.36,296.4
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,373.72,266.47
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,345.3,241.78
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,300.56,203.81
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,263.37,179.26
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,229.4,159.73
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,192.11,140.27
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,175.83,137.6
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,105.88,81.94
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,19.9,11.12
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,32.16,21.57
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,44.46,32.03
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,39.04,27.63
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,33.63,23.19
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,28.62,18.97
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,23.63,14.71
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,18.64,10.43
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,13.67,6.09
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,9.48,2.38
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,5.3,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,2.64,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,27.44,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,107.1,64.4
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,180.3,134.52
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,248.31,192.04
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,321.68,251.93
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,386.67,303.48
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,455.72,355.92
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,514.45,398.57
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,574.57,440.52
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,628.13,476.3
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,681.62,510.11
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,722.43,534.2
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,765.03,559.07
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,801.52,579.44
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,835.71,598.07
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,861.82,609.55
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,873.51,611.96
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,891.94,619.66
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,907.11,625.26
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,913.15,626.42
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,915.46,625.59
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,911.69,622.29
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,904.14,616.94
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,890.6,609.39
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,873.38,599.74
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,851.76,587.44
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,826.7,573.02
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,796.41,554.47
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,763.15,533.43
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,724.84,507.56
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,684.3,479.66
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,641.31,450.41
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,596.23,418.75
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,521.47,365.69
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,458.19,321.49
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,434.89,301.19
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,392.87,263.58
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,338.03,219.28
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,283.01,174.91
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,227.15,132.06
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,171.76,94.88
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,108.15,63.26
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,84.0,62.74
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,82.33,61.64
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,80.55,60.41
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,78.21,58.73
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,69.96,52.2
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,66.75,49.88
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,63.46,47.44
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,59.22,44.14
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,54.93,40.69
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,48.88,35.71
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,42.8,30.49
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,34.47,23.13
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,26.11,15.07
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.26,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,26.69,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,103.41,60.29
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,173.87,129.76
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,237.05,183.94
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,313.19,246.55
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,376.92,297.12
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,444.46,348.34
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,503.05,391.42
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,563.09,433.89
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,615.81,469.11
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,668.4,502.82
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,712.66,528.7
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,755.46,552.78
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,787.28,568.94
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,821.15,586.03
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,847.72,598.86
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,871.28,609.7
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,888.23,616.38
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,901.77,621.05
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,895.0,615.79
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,897.54,616.56
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,894.16,612.51
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,887.11,606.47
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,874.64,600.39
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,858.62,592.15
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,837.45,580.27
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,813.0,566.11
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,777.09,541.36
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,723.32,504.4
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,709.46,499.82
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,672.64,478.71
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,624.09,442.16
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,572.54,404.33
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,538.92,380.79
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,492.74,345.94
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,441.47,305.94
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,389.58,264.43
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,341.01,226.94
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,303.78,199.16
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,241.29,149.32
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,171.37,97.72
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,149.96,100.13
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,171.8,132.21
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,138.57,106.52
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,109.73,84.0
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,114.69,88.34
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,123.77,95.99
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,113.15,87.85
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,102.12,79.29
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,82.45,63.41
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,63.23,47.61
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,55.21,41.01
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,47.12,34.09
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,36.41,24.65
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,25.62,14.48
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,12.91,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,25.83,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,103.65,58.06
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,176.51,131.19
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,241.15,186.85
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,318.88,251.26
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,383.57,303.85
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,452.14,357.55
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,511.92,402.51
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,573.13,446.96
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,626.06,483.0
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,678.78,517.34
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,722.5,543.99
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,760.41,565.99
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,795.16,585.79
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,827.4,603.59
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,772.96,562.73
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,674.68,491.15
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,659.68,477.56
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,641.39,461.17
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,793.1,565.53
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,896.32,629.95
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,892.43,622.76
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,884.92,614.73
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,872.05,604.77
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,855.66,592.8
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,747.8,518.65
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,604.21,419.77
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,581.21,404.62
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,557.87,388.02
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,605.61,419.2
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,639.43,439.38
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,623.92,429.65
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,587.63,405.56
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,541.05,371.8
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,493.2,336.34
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,442.34,299.03
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,389.24,258.83
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,335.5,216.72
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,282.02,174.66
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,227.12,133.01
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,173.03,96.78
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,120.79,72.9
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,90.09,67.17
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,88.54,66.38
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,86.87,65.4
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,87.86,66.44
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,89.18,67.75
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,86.56,66.01
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,81.3,62.06
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,74.89,56.96
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,68.38,51.64
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,58.99,43.94
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,49.43,35.83
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,37.83,25.68
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,26.09,14.67
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,13.29,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,20.86,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,97.32,52.15
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,170.44,127.02
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,235.15,183.05
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,313.26,248.02
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,380.14,302.35
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,451.42,357.92
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,511.71,402.76
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,573.57,447.05
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,627.75,484.24
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,681.92,519.6
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,727.78,548.01
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,768.25,572.09
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,805.18,593.31
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,839.73,612.58
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,866.79,627.92
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,890.75,641.21
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,908.13,649.5
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,909.19,647.51
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,915.4,650.41
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,917.94,651.05
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,914.91,647.02
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,908.1,640.81
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,895.33,631.76
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,878.9,620.57
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,856.39,604.93
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,830.58,587.31
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,717.26,508.26
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,587.09,416.29
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,595.26,423.49
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,599.81,426.73
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,614.57,438.24
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,603.75,430.46
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,555.01,393.76
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,504.83,355.17
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,452.43,313.83
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,399.02,270.63
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,344.07,225.7
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,288.94,180.69
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,226.28,132.31
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,169.42,93.36
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,112.98,66.33
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,86.48,64.84
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,115.9,88.96
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,160.76,125.39
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,113.79,87.9
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,72.53,54.56
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,69.07,52.05
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,65.51,49.38
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,60.98,45.83
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,56.4,42.11
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,50.02,36.81
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,43.6,31.25
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,34.49,23.17
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,23.7,12.89
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,11.86,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,22.53,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,98.38,49.94
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,172.62,128.12
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,238.16,184.5
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,317.03,248.94
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,382.89,300.09
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,452.86,351.13
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,512.64,394.11
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,573.9,436.41
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,627.25,471.23
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,680.38,504.22
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,725.68,530.98
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,765.21,553.44
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,800.71,573.76
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,833.68,592.29
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,545.58,399.17
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,179.05,130.65
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,509.08,375.36
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,812.54,573.54
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,698.07,492.33
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,582.08,412.81
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,589.62,417.86
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,595.69,420.73
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,466.48,332.46
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,326.23,234.23
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,528.87,378.01
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,690.46,483.91
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,742.86,519.32
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,767.19,537.13
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,731.17,513.31
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,683.57,482.13
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,641.19,452.66
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,596.91,421.0
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,524.62,368.66
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,463.46,325.01
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,418.34,292.82
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,377.29,263.36
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,346.01,238.0
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,301.51,202.05
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,245.64,154.25
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,176.8,99.82
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,124.29,75.31
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,92.6,69.39
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,91.1,68.61
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,89.49,67.69
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,87.28,66.15
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,84.98,64.53
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,81.07,61.69
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,77.03,58.69
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,71.24,54.16
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,62.62,47.12
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,54.56,40.45
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,46.44,33.46
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,35.65,23.93
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,24.82,13.44
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,12.51,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
