Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,115.94,60.95
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,231.02,177.16
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,312.37,245.32
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,407.76,320.41
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,481.59,377.24
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,558.46,433.68
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,622.18,477.09
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,686.56,519.47
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,738.79,551.78
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,789.95,582.53
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,830.73,605.71
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,869.3,627.12
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,893.24,638.19
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,920.38,651.28
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,942.21,660.86
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,960.54,668.28
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,967.58,672.01
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,970.79,673.7
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,951.77,660.69
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,943.43,654.55
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,823.72,577.53
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,671.46,473.84
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,790.17,559.39
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,860.64,607.35
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,775.16,548.46
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,660.79,469.43
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,600.84,428.06
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,544.7,388.42
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,497.47,356.01
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,460.82,330.35
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,456.22,326.93
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,441.0,315.25
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,436.39,309.15
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,402.96,278.5
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,344.67,231.15
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,287.08,184.21
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,229.12,138.74
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,166.66,94.48
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,112.07,67.35
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,87.69,66.38
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,82.94,62.91
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,77.89,59.13
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,73.95,56.09
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,69.94,52.92
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,64.18,48.41
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,55.72,41.46
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,46.73,33.73
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,37.71,25.72
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,26.88,15.45
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,16.02,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,8.65,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,106.95,51.32
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,211.45,163.17
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,289.54,230.87
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,375.35,301.67
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,446.88,358.39
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,522.29,415.52
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,594.95,466.59
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,661.41,510.78
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,714.95,544.22
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,767.53,575.98
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,812.48,602.09
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,855.49,626.39
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,886.55,644.54
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,914.7,660.82
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,933.51,669.75
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,956.75,681.6
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,964.2,682.88
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,967.84,682.05
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,886.82,627.36
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,785.22,555.61
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,722.87,513.46
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,679.64,482.76
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,707.85,503.09
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,745.58,528.33
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,724.28,514.71
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,698.75,498.58
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,354.58,261.33
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,21.63,11.01
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,86.04,60.75
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,149.76,109.09
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,90.1,63.89
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,30.85,18.39
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,156.79,114.88
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,268.16,197.18
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,242.95,178.24
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,219.01,160.69
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,179.06,131.88
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,147.41,109.22
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,88.6,64.3
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,25.25,15.44
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,79.65,60.88
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,125.43,98.93
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,111.91,88.22
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,98.01,77.09
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,83.67,65.33
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,69.0,53.01
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,53.93,40.04
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,38.56,26.59
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,24.18,13.14
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,7.97,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,16.0,7.18
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,26.74,16.5
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,37.77,25.98
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,52.56,38.5
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,67.21,50.73
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,74.89,57.01
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,82.74,63.31
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,98.17,75.78
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,113.57,88.08
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,114.53,88.54
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,115.8,89.29
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,123.53,95.29
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,131.29,101.3
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,145.01,111.95
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,158.69,122.49
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,173.99,134.44
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,189.15,146.24
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,187.85,145.03
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,186.59,143.9
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,165.8,127.34
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,145.58,111.23
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,157.5,120.42
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,169.17,129.34
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,178.5,136.61
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,187.56,143.68
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,159.01,121.23
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,131.22,99.32
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,145.65,111.02
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,159.66,122.36
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,151.9,116.28
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,144.32,110.37
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,113.11,85.66
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,82.5,61.29
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,82.4,61.35
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,82.27,61.39
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,89.81,67.79
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,96.96,73.94
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,70.07,52.17
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,41.4,30.23
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,38.68,28.0
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,35.96,25.74
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,31.33,21.79
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,26.7,17.81
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,21.71,13.48
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,16.73,9.09
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,12.53,5.3
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,8.34,1.49
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,4.92,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,139.43,53.04
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,282.22,222.06
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,369.52,301.14
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,464.85,381.97
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,538.74,441.39
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,615.64,500.09
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,673.31,541.98
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,736.04,586.27
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,786.43,619.66
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,835.3,651.12
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,873.91,673.29
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,909.83,693.15
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,925.88,701.49
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,950.43,715.8
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,968.25,724.02
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,982.46,729.87
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,988.5,731.79
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,990.6,731.3
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,874.83,649.75
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,705.76,524.81
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,692.94,515.63
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,678.59,504.48
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,632.48,469.47
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,571.0,424.02
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,424.39,317.49
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,261.58,195.82
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,271.59,203.77
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,290.12,217.6
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,410.7,309.15
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,510.36,381.63
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,432.8,323.55
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,369.75,276.75
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,380.71,283.35
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,375.93,275.97
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,285.32,209.91
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,217.37,163.0
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,219.27,160.25
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,203.68,144.69
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,100.67,72.52
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,16.04,8.03
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,68.47,52.79
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,117.45,94.42
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,105.01,84.15
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,92.08,73.41
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,70.86,55.5
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,50.58,38.1
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,42.81,31.17
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,35.04,23.95
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,22.29,10.97
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,12.59,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,122.22,35.84
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,253.23,197.06
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,343.41,277.12
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,441.89,358.93
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,518.45,419.37
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,598.21,478.51
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,661.8,522.35
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,725.82,564.74
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,777.95,598.37
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,823.59,626.76
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,863.45,650.71
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,900.73,672.61
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,930.43,688.72
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,956.9,702.65
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,975.66,712.13
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,990.74,719.37
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,983.11,712.47
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,985.45,712.37
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,980.85,707.08
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,972.35,699.55
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,957.56,689.57
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,938.97,677.34
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,914.79,660.31
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,887.04,641.11
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,853.78,619.63
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,817.36,596.03
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,732.39,534.3
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,636.21,463.97
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,441.81,326.25
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,260.53,192.79
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,428.09,318.07
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,525.27,382.71
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,467.72,336.39
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,409.47,288.96
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,323.72,227.47
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,274.91,198.15
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,225.92,163.58
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,191.26,140.88
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,132.05,90.55
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,76.34,58.24
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,73.63,56.38
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,65.45,49.84
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,61.58,46.84
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,57.65,43.72
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,52.36,39.41
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,47.04,34.9
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,39.5,28.17
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,31.96,21.18
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,20.45,8.84
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,8.65,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,134.77,27.08
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,275.59,215.21
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,366.97,297.3
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,467.0,380.31
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,543.21,439.04
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,622.49,496.37
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,686.54,539.82
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,746.25,578.29
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,798.35,611.6
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,848.91,643.04
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,890.12,666.24
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,928.75,687.33
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,957.46,701.82
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,970.14,705.92
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,987.51,713.88
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,1001.16,719.49
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,1007.47,721.37
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,1009.76,720.94
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,1004.45,714.53
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,995.11,705.87
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,979.31,694.8
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,959.6,681.48
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,933.79,663.15
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,904.36,642.74
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,870.59,620.3
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,833.52,595.79
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,789.76,566.43
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,743.7,533.53
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,694.29,498.38
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,642.82,461.03
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,588.16,420.53
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,532.0,377.8
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,473.42,332.1
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,414.18,284.64
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,352.99,235.02
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,287.83,182.19
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,225.4,133.0
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,164.28,90.12
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,103.78,60.45
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,76.67,57.85
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,73.57,55.71
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,65.03,48.96
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,61.46,46.17
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,57.86,43.28
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,52.52,39.01
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,47.18,34.53
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,39.2,27.5
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,31.22,20.16
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,20.07,7.41
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,8.65,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,140.83,11.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,290.98,225.04
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,381.39,307.21
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,480.13,389.0
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,556.56,448.39
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,636.0,506.62
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,698.33,548.6
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,755.88,585.23
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,808.88,619.19
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,860.3,651.19
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,899.61,674.31
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,936.14,695.3
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,964.83,709.35
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,977.24,712.59
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,994.12,718.82
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,1007.23,722.51
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,1013.36,721.17
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,1015.47,717.33
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,1009.98,709.5
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,1000.45,699.36
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,984.98,687.88
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,965.57,674.18
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,939.52,655.23
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,909.85,634.26
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,875.46,613.96
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,837.81,591.43
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,794.63,565.68
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,748.71,535.87
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,699.03,501.88
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,647.22,465.34
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,591.87,424.23
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,535.03,380.74
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,475.63,335.4
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,415.56,287.8
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,353.39,236.82
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,291.46,185.65
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,224.08,132.17
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,162.23,88.4
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,101.3,58.53
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,74.76,56.02
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,71.92,54.04
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,69.03,51.96
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,60.13,44.84
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,56.44,41.95
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,51.05,37.61
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,45.65,33.06
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,38.03,26.39
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,30.43,19.38
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,18.85,5.26
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,7.08,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,104.84,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,217.56,164.91
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,306.17,244.27
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,408.65,328.74
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,486.83,391.0
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,568.25,452.0
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,637.28,499.81
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,707.25,546.07
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,760.35,578.57
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,812.32,609.19
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,855.79,633.53
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,891.19,652.02
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,921.55,666.77
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,948.73,679.11
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,969.35,687.0
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,986.35,692.47
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,979.35,686.73
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,982.49,687.69
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,978.66,683.0
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,970.92,676.17
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,955.97,667.15
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,937.23,655.92
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,913.38,640.25
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,885.95,622.41
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,852.12,601.27
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,815.2,578.11
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,746.66,530.85
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,664.74,473.59
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,489.21,352.27
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,331.96,240.05
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,399.67,289.46
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,447.19,321.24
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,442.81,313.92
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,404.93,279.11
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,343.89,229.23
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,283.06,179.31
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,221.69,131.07
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,161.75,89.15
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,102.56,60.16
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,76.94,57.57
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,68.25,50.82
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,65.32,48.7
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,61.45,45.75
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,57.54,42.68
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,51.89,38.12
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,46.21,33.34
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,37.88,26.09
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,29.53,18.41
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,14.54,1.24
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,115.63,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,245.07,184.35
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,334.86,265.39
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,433.18,345.75
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,510.19,404.99
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,590.49,462.51
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,654.76,504.57
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,719.52,544.67
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,771.71,576.08
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,817.22,602.19
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,857.46,623.02
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,895.2,641.73
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,924.61,657.44
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,950.81,671.16
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,971.78,682.38
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,975.81,683.28
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,981.89,687.13
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,984.09,688.68
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,977.99,683.85
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,967.98,676.77
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,953.0,666.99
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,934.24,655.01
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,907.42,638.61
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,877.3,620.13
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,844.23,599.25
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,808.07,576.31
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,763.97,546.85
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,717.98,514.39
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,677.1,485.39
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,626.59,449.22
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,572.07,409.43
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,516.99,367.98
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,459.47,324.03
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,401.68,278.4
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,342.93,230.69
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,281.34,180.89
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,222.19,134.65
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,164.86,94.62
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,110.17,67.95
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,88.6,67.09
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,84.83,64.41
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,80.95,61.57
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,76.64,58.33
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,69.35,52.5
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,61.15,45.85
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,52.84,38.85
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,41.12,28.72
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,29.29,18.04
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,14.77,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,88.91,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,186.07,137.43
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,266.42,210.14
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,355.08,283.22
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,431.19,343.61
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,520.89,410.8
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,601.87,466.76
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,685.03,521.49
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,738.72,553.08
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,791.39,582.94
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,777.08,568.73
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,746.02,543.93
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,845.23,607.25
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,925.0,654.2
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,790.12,562.87
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,626.67,448.42
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,630.58,451.51
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,609.17,436.73
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,729.16,518.4
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,843.39,592.1
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,813.33,570.39
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,781.44,548.98
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,837.51,587.68
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,868.85,607.96
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,835.88,586.87
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,799.96,564.08
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,758.45,537.02
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,714.77,507.91
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,667.73,475.15
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,618.97,440.44
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,566.58,402.63
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,513.1,362.84
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,457.17,319.9
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,398.55,273.88
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,339.75,226.94
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,281.68,180.27
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,223.59,135.5
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,167.42,96.8
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,111.84,69.3
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,88.69,66.81
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,85.26,64.44
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,81.74,61.92
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,76.45,57.89
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,68.15,51.26
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,60.21,44.84
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,52.19,38.09
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,40.78,28.24
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,29.28,17.74
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,14.77,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
