Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,72.89,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,171.94,125.53
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,255.12,200.91
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,346.81,276.48
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,421.86,335.94
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,501.25,395.84
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,565.96,441.45
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,632.16,485.78
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,697.03,526.92
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,752.89,560.38
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,797.25,585.83
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,839.57,609.46
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,871.83,626.78
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,901.25,642.2
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,930.65,656.89
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,948.7,664.43
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,957.1,669.65
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,961.73,672.76
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,957.11,669.57
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,948.71,664.14
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,935.5,655.99
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,918.58,645.63
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,782.01,555.32
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,634.56,453.01
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,434.63,315.35
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,238.63,173.24
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,412.28,301.4
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,555.24,401.12
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,419.05,304.13
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,299.1,217.62
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,313.62,228.68
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,324.32,236.2
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,338.55,245.43
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,339.9,244.0
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,298.01,212.7
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,259.73,184.43
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,176.83,126.39
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,112.72,82.2
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,130.83,95.19
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,140.73,109.25
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,127.52,99.14
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,109.47,84.97
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,94.58,73.16
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,83.34,64.12
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,71.96,54.83
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,59.66,44.46
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,44.29,31.11
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,28.71,16.99
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,14.65,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,70.32,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,203.02,148.5
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,289.69,229.77
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,386.24,309.99
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,375.77,302.51
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,337.74,272.15
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,509.28,407.56
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,685.72,536.64
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,620.59,484.34
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,531.25,413.34
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,670.83,514.97
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,802.96,604.19
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,798.68,596.13
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,801.43,593.26
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,754.65,555.4
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,681.45,500.68
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,700.16,512.29
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,716.74,521.6
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,649.38,471.59
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,559.83,407.12
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,543.44,395.32
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,526.69,382.79
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,518.97,377.19
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,510.44,371.01
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,538.37,391.0
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,561.72,407.16
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,448.14,326.12
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,333.06,243.1
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,397.92,290.54
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,442.77,321.46
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,458.33,331.63
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,459.41,330.4
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,399.35,286.9
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,349.72,251.04
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,329.79,228.25
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,280.4,179.47
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,219.57,131.28
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,160.33,89.83
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,115.58,75.12
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,116.68,90.67
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,92.59,71.48
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,66.55,50.35
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,61.72,46.5
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,56.79,42.42
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,50.72,37.35
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,44.64,32.05
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,35.49,23.92
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,26.3,14.88
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,13.03,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,66.11,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,195.66,142.4
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,284.11,227.55
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,382.56,311.01
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,461.38,375.53
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,551.94,445.39
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,368.7,298.81
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,139.96,109.33
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,86.81,65.93
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,43.69,30.19
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,295.41,235.04
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,567.26,437.94
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,761.82,577.11
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,948.4,698.4
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,963.41,702.91
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,982.72,711.89
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,913.38,663.26
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,820.97,596.55
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,841.09,608.49
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,857.67,617.0
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,805.35,579.77
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,751.91,542.24
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,638.11,462.03
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,529.23,384.02
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,618.67,448.86
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,693.31,500.23
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,668.08,482.31
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,640.22,463.11
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,642.17,465.53
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,623.89,452.7
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,500.9,363.92
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,393.67,286.83
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,356.04,259.92
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,320.26,233.62
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,262.96,192.12
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,216.07,158.93
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,195.63,143.88
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,175.1,129.04
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,153.0,114.01
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,137.39,108.24
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,123.67,97.59
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,109.64,86.5
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,94.98,74.54
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,80.03,62.13
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,65.05,49.66
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,50.28,37.04
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,35.05,23.69
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,19.66,9.48
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,10.23,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,54.58,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,171.44,121.45
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,262.7,208.09
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,364.12,292.8
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,242.15,195.87
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,79.26,59.96
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,397.86,321.22
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,682.9,530.2
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,739.87,564.15
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,795.87,598.4
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,843.36,625.27
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,888.85,650.14
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,920.84,667.08
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,949.8,682.06
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,831.7,602.3
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,692.9,504.56
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,866.63,623.14
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,996.21,700.84
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,858.42,609.25
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,698.92,499.31
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,850.1,604.57
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,940.68,661.31
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,917.28,644.78
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,890.23,627.34
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,855.99,605.99
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,818.68,582.66
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,778.69,557.24
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,735.58,527.99
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,686.19,493.67
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,634.79,457.02
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,580.53,417.23
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,524.77,375.01
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,465.59,328.73
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,404.64,279.82
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,342.48,229.1
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,280.79,178.44
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,218.57,129.57
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,158.01,87.49
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,98.74,59.46
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,76.64,57.95
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,67.51,50.75
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,64.14,48.24
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,59.83,44.86
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,55.48,41.34
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,49.34,36.23
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,43.2,30.89
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,33.55,22.31
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,23.87,12.15
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,11.41,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,76.23,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,214.71,150.59
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,313.31,247.62
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,420.23,335.91
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,501.58,399.11
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,586.53,461.0
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,653.28,506.76
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,720.71,550.98
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,774.64,583.27
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,827.42,613.33
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,863.7,631.97
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,903.74,652.55
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,933.33,665.85
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,959.69,676.87
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,983.23,684.54
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,989.88,681.91
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,995.55,683.96
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,997.28,683.84
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,992.4,678.65
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,983.53,671.37
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,966.84,662.05
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,946.35,650.58
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,921.05,635.87
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,892.12,618.83
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,857.25,598.42
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,819.21,575.84
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,776.06,550.34
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,730.39,521.09
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,563.76,404.71
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,401.62,289.36
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,440.61,318.3
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,460.52,330.57
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,442.42,313.53
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,399.51,275.43
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,251.4,172.92
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,161.84,118.23
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,176.86,114.34
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,151.2,81.85
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,91.84,54.06
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,70.36,52.59
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,67.37,50.45
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,59.43,44.14
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,55.61,41.16
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,51.81,38.08
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,45.93,33.18
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,40.06,28.07
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,31.11,20.09
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,22.2,10.11
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,10.62,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,78.89,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,220.15,151.72
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,318.65,253.73
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,424.78,343.92
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,505.75,409.34
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,590.42,474.2
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,657.17,521.91
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,724.6,568.1
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,612.67,482.06
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,472.77,370.97
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,426.22,332.49
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,398.0,307.07
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,563.59,431.01
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,732.57,549.59
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,748.26,554.93
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,761.31,559.57
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,891.17,649.04
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,995.77,713.29
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,990.1,705.76
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,980.47,697.03
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,950.78,676.71
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,931.68,663.4
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,905.4,644.74
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,875.83,624.17
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,763.77,547.6
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,625.38,450.25
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,691.03,498.05
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,722.71,519.86
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,673.73,484.74
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,623.02,448.26
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,568.35,408.31
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,513.04,366.66
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,455.42,322.72
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,397.8,277.27
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,335.38,226.98
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,276.93,179.4
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,217.37,141.31
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,185.95,128.51
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,131.67,90.75
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,90.62,69.45
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,86.48,66.47
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,82.24,63.31
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,74.22,56.89
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,68.77,52.47
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,58.88,44.19
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,48.83,35.49
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,35.35,23.52
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,21.66,8.72
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,11.41,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,33.01,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,106.06,68.72
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,193.62,153.32
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,283.62,230.46
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,375.76,306.19
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,458.48,371.9
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,529.53,426.0
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,602.83,479.68
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,659.46,518.36
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,716.02,555.41
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,765.13,585.22
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,823.95,620.78
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,857.82,639.17
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,888.88,655.52
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,917.81,670.75
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,943.32,683.59
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,952.12,686.42
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,957.25,687.15
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,956.22,683.47
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,942.31,671.92
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,804.54,577.35
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,650.44,468.47
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,525.33,381.91
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,408.16,297.91
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,433.96,317.33
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,471.06,343.31
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,452.6,329.99
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,433.94,316.86
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,469.61,343.19
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,502.4,365.86
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,466.28,339.52
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,429.8,312.76
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,402.23,290.94
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,369.82,263.95
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,323.55,226.33
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,274.02,185.56
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,221.73,141.18
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,155.52,90.11
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,100.46,63.77
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,81.79,62.8
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,77.99,60.0
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,74.11,57.07
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,68.83,52.75
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,60.74,45.94
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,52.2,38.74
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,43.61,31.21
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,31.66,20.47
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,19.65,6.14
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,10.23,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,57.69,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,171.52,110.4
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,271.35,215.23
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,376.64,304.63
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,229.2,187.3
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,50.22,36.25
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,71.13,53.53
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,92.0,70.21
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,119.49,92.21
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,147.07,113.83
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,167.42,129.1
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,187.82,144.12
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,245.24,187.69
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,282.87,215.26
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,260.55,197.04
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,218.62,164.42
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,244.91,184.17
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,293.95,220.27
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,411.33,306.84
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,548.14,402.53
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,539.97,395.07
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,531.08,388.3
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,557.5,406.44
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,580.52,421.68
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,547.85,398.3
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,515.95,375.76
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,461.2,336.45
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,399.05,291.77
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,462.64,338.7
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,509.93,371.77
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,469.27,341.91
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,429.23,312.45
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,430.25,309.49
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,395.62,276.37
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,332.69,224.38
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,271.69,173.63
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,209.97,124.6
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,149.98,82.75
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,110.72,74.87
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,131.21,103.11
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,117.77,92.58
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,103.89,81.57
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,89.53,69.79
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,74.76,57.45
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,55.55,41.33
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,37.66,26.02
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,28.25,17.49
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,18.89,3.84
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,9.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,51.23,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,154.91,94.48
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,242.44,190.1
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,330.98,265.14
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,402.89,323.02
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,478.95,380.75
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,527.85,413.85
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,575.99,444.63
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,593.89,454.27
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,607.5,460.84
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,640.24,480.8
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,670.75,498.6
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,716.42,528.22
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,760.57,556.19
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,772.23,562.21
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,781.03,566.69
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,687.75,501.86
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,592.99,435.12
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,546.24,401.33
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,499.8,366.94
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,359.21,266.12
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,231.38,171.29
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,288.36,213.5
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,327.09,241.17
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,458.76,337.95
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,576.36,420.85
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,425.52,312.89
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,289.16,213.1
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,312.44,230.91
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,332.45,245.52
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,338.53,249.91
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,344.87,254.07
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,277.04,204.73
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,220.93,164.03
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,173.83,129.02
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,129.81,96.1
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,161.58,118.17
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,177.24,128.29
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,129.59,96.12
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,93.19,72.25
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,82.14,63.49
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,71.0,54.48
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,59.77,45.23
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,48.45,35.72
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,37.38,26.22
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,25.97,16.29
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,16.77,8.04
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,7.59,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,3.93,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,8.26,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,17.09,4.71
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,46.27,31.82
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,82.82,62.93
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,115.61,90.86
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,148.57,118.41
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,128.57,101.09
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,96.7,73.92
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,49.84,35.54
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,12.2,4.46
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,54.52,39.11
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,100.92,76.14
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,142.8,109.14
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,185.4,142.03
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,279.94,214.01
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,355.43,269.08
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,366.6,276.23
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,377.41,283.57
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,410.37,307.09
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,442.0,329.22
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,456.78,339.57
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,490.92,363.44
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,559.17,412.28
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,638.88,466.89
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,604.48,441.85
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,570.47,418.04
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,663.37,487.72
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,709.74,522.41
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,661.16,487.86
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,610.72,451.71
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,556.74,411.59
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,503.16,370.15
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,432.62,316.02
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,371.57,269.4
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,293.15,212.36
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,238.64,175.7
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,209.72,141.33
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,149.09,85.28
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,88.62,55.62
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,72.51,55.92
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,68.99,53.27
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,65.44,50.5
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,61.19,47.06
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,57.0,43.52
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,49.14,36.62
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,38.7,27.27
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,27.29,16.59
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,15.91,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,8.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
