Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,73.11,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,200.8,110.7
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,310.95,247.35
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,422.08,343.6
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,504.53,411.53
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,590.99,479.31
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,657.14,528.73
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,724.01,576.8
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,583.84,468.28
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,391.58,313.43
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,292.55,233.18
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,192.88,150.73
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,312.81,245.99
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,437.36,340.83
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,363.74,282.11
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,314.58,242.19
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,451.43,346.62
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,561.45,427.4
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,338.19,259.24
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,103.66,76.04
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,287.74,219.76
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,485.76,366.66
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,385.99,291.05
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,311.3,234.02
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,260.85,196.23
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,229.78,172.69
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,342.04,258.61
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,445.19,335.09
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,309.41,233.92
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,190.07,143.1
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,273.41,207.42
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,345.03,260.69
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,242.12,183.09
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,153.63,116.05
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,234.58,168.95
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,266.97,177.18
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,156.8,103.62
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,110.08,82.98
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,90.08,62.51
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,72.48,55.94
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,68.97,53.28
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,65.42,50.51
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,59.81,45.79
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,54.12,40.86
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,46.52,34.18
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,36.6,25.3
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,27.37,16.35
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,17.96,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,9.83,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,6.69,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,12.97,1.08
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,33.67,21.43
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,52.92,38.1
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,79.55,61.08
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,106.4,84.05
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,146.39,117.12
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,173.76,139.28
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,227.2,183.18
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,281.38,226.92
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,233.97,186.62
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,168.89,132.2
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,123.96,95.4
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,83.45,62.15
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,59.69,42.76
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,36.9,24.22
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,117.4,88.88
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,204.55,157.49
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,234.09,180.36
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,263.21,202.83
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,266.96,205.49
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,289.76,222.83
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,154.49,117.52
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,47.12,32.13
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,197.21,151.42
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,345.9,265.83
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,357.19,274.33
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,366.48,281.49
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,285.01,218.87
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,203.7,155.79
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,256.22,196.9
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,296.78,227.85
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,259.22,198.69
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,224.78,172.15
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,226.27,172.31
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,222.58,167.82
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,125.81,93.58
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,31.39,20.04
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,47.93,33.68
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,64.29,49.5
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,56.42,43.01
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,48.29,36.21
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,39.79,28.91
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,31.32,21.53
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,23.64,14.77
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,15.98,7.96
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,9.87,2.21
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,3.78,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,1.97,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.39,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.75,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,1.89,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.03,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,4.54,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,6.07,0.0
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,7.21,0.42
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,8.36,1.36
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,9.9,2.61
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,11.43,3.85
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,14.12,6.02
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,16.81,8.18
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,54.19,38.58
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,93.76,70.19
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,88.39,65.55
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,83.26,61.18
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,165.95,126.47
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,252.19,192.61
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,258.44,196.51
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,285.69,216.4
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,179.54,135.17
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,100.2,73.34
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,86.8,62.78
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,73.62,52.35
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,75.58,53.9
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,77.53,55.42
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,77.88,55.72
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,78.22,56.02
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,125.77,93.15
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,172.49,129.19
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,166.31,124.46
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,160.25,119.94
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,266.07,199.38
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,342.11,251.72
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,315.31,223.31
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,265.62,174.42
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,201.98,123.43
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,144.52,82.99
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,78.48,52.94
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,75.41,58.21
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,65.92,50.5
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,56.35,42.61
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,55.29,41.84
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,56.77,43.08
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,47.5,34.93
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,38.19,26.48
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,25.36,14.0
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,13.38,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,69.39,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,188.59,67.89
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,307.82,240.89
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,424.38,341.66
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,507.85,409.34
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,595.62,476.48
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,357.39,291.11
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,39.01,26.6
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,93.56,71.61
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,155.06,120.83
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,137.23,105.6
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,120.94,91.83
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,234.12,181.38
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,335.41,258.22
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,389.41,297.71
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,467.21,353.5
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,385.16,291.49
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,328.94,248.33
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,387.03,291.32
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,443.23,331.5
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,738.82,547.07
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,936.8,676.34
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,910.74,655.96
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,881.14,635.62
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,845.95,612.94
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,807.62,588.12
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,765.18,560.42
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,720.05,529.22
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,670.01,492.99
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,617.99,454.42
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,562.9,411.97
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,506.31,367.18
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,447.15,319.75
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,387.52,270.57
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,326.42,219.39
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,265.54,168.32
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,204.12,119.46
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,138.51,73.72
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,78.35,46.81
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,60.77,45.31
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,57.38,42.73
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,53.96,40.04
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,49.15,36.1
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,44.31,32.0
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,34.97,23.96
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,29.12,18.63
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,19.83,9.19
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,10.23,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,79.12,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,208.3,56.22
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,330.75,257.82
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,449.06,359.96
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,533.56,427.83
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,622.33,494.53
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,685.17,537.2
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,754.4,581.65
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,807.81,613.59
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,859.74,643.24
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,901.1,663.47
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,939.87,681.32
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,954.54,685.31
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,977.92,694.93
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,995.42,699.18
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,1009.21,701.12
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,1013.18,699.98
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,1013.13,696.66
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,1006.02,687.93
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,994.87,677.09
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,977.17,666.23
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,955.59,653.26
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,927.56,635.25
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,896.01,615.27
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,859.64,593.63
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,820.12,569.94
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,773.39,541.26
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,724.7,509.45
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,673.89,475.31
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,621.2,438.85
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,531.38,375.47
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,447.28,316.4
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,431.33,301.51
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,389.6,264.55
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,325.63,213.31
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,264.22,163.92
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,202.58,116.58
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,142.92,76.68
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,86.08,52.77
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,66.13,48.94
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,62.62,46.39
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,59.08,43.7
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,54.86,40.33
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,50.75,36.88
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,42.56,29.88
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,34.34,22.54
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,21.01,9.23
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,10.23,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,38.05,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,117.38,15.38
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,225.62,174.3
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,324.08,261.64
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,407.84,332.01
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,497.15,403.17
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,290.04,237.74
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,29.78,19.12
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,39.8,27.42
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,49.85,35.52
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,68.01,50.0
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,87.82,65.52
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,102.85,77.09
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,117.89,88.51
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,122.51,91.65
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,127.18,94.83
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,117.92,87.39
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,109.07,80.35
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,109.29,80.2
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,109.53,80.04
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,115.65,84.63
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,121.69,89.14
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,134.79,98.83
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,147.65,108.21
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,129.43,94.4
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,111.74,81.05
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,124.21,90.53
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,136.36,99.59
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,125.36,91.27
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,114.71,83.29
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,131.25,96.01
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,147.12,108.06
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,145.65,107.19
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,144.05,106.32
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,132.44,97.76
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,121.29,89.59
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,106.1,78.23
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,91.17,66.91
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,70.16,50.62
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,48.29,35.09
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,63.08,47.72
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,79.23,61.46
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,70.4,54.16
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,61.4,46.5
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,49.32,36.06
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,36.84,24.92
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,22.0,9.15
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,7.08,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,18.25,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,50.1,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,153.07,116.66
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,234.6,189.39
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,313.54,257.12
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,397.42,326.65
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,254.26,209.02
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,63.34,47.3
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,74.79,56.7
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,86.22,65.79
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,68.04,50.55
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,52.99,37.98
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,51.86,36.87
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,50.73,35.76
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,61.6,44.37
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,72.52,52.92
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,94.5,70.34
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,116.76,87.84
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,132.11,99.67
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,147.34,111.31
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,190.99,144.98
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,234.52,177.96
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,403.86,306.59
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,527.92,396.74
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,382.66,288.86
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,220.49,165.9
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,194.6,146.48
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,169.66,127.38
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,253.12,191.75
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,323.24,244.43
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,359.44,271.43
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,377.58,283.86
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,253.17,190.45
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,141.47,106.22
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,187.35,140.44
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,219.72,162.7
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,190.01,139.96
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,161.58,119.24
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,87.76,64.78
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,10.66,3.48
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,45.13,33.11
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,80.79,63.66
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,71.36,55.69
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,61.74,47.37
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,48.64,35.82
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,35.26,23.7
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,20.48,6.9
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,5.51,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.27,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,7.58,0.27
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,12.91,5.01
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,20.18,11.25
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,27.47,17.49
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,34.77,23.66
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,42.1,29.76
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,73.46,55.74
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,108.11,83.93
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,96.81,74.23
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,87.05,65.94
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,110.33,84.55
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,133.8,103.02
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,138.29,106.12
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,142.89,109.35
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,126.89,96.28
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,111.68,83.93
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,192.54,147.26
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,297.82,226.56
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,256.42,194.66
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,238.31,180.82
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,216.64,164.01
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,195.8,147.82
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,194.11,146.55
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,192.42,145.24
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,390.53,296.45
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,557.2,414.58
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,580.06,429.92
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,582.85,431.26
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,482.47,357.02
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,395.6,292.96
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,362.42,267.87
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,327.69,240.48
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,280.09,203.98
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,237.52,171.76
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,206.71,143.21
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,161.16,106.08
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,122.57,89.3
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,116.33,92.49
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,105.24,83.69
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,93.92,74.51
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,78.93,62.0
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,64.05,49.26
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,47.56,34.84
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,30.82,19.89
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,15.98,2.67
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,26.15,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,74.89,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,201.19,153.26
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,300.56,243.46
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,385.5,314.49
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,476.0,385.59
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,545.31,435.1
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,616.51,482.29
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,402.1,318.89
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,137.25,106.16
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,233.25,183.57
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,313.63,244.52
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,431.82,333.46
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,527.55,403.11
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,610.0,460.31
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,666.67,498.86
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,617.1,461.4
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,542.08,406.77
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,511.83,383.7
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,481.68,360.33
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,498.75,373.0
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,514.08,384.12
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,423.85,317.61
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,358.2,268.24
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,314.98,236.23
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,259.99,195.09
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,253.83,190.69
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,258.3,194.12
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,344.26,259.31
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,407.66,305.73
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,422.76,316.21
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,419.32,312.1
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,329.94,245.79
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,258.69,193.81
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,172.02,128.63
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,93.74,69.35
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,83.82,61.9
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,74.04,54.38
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,95.83,71.67
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,114.24,91.08
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,100.76,80.14
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,87.03,68.84
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,71.91,55.98
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,56.52,42.65
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,41.41,29.44
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,25.45,15.22
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,12.98,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,6.69,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,113.28,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,234.78,176.11
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,341.56,274.27
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,428.36,348.07
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,527.01,427.28
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,334.63,274.24
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,100.0,77.24
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,142.64,112.78
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,205.41,163.35
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,269.33,214.28
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,333.75,264.38
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,458.56,360.58
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,586.08,454.66
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,530.72,410.0
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,498.35,382.82
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,530.15,406.0
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,560.55,427.65
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,476.69,362.85
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,371.9,282.5
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,270.4,205.83
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,163.66,123.31
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,133.7,100.05
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,104.86,77.41
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,181.25,137.2
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,257.68,195.75
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,384.64,292.41
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,471.27,356.11
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,456.67,345.54
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,448.44,339.61
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,401.2,303.84
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,364.42,275.56
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,217.53,164.34
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,82.33,60.28
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,140.97,106.06
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,188.93,142.35
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,173.57,129.76
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,155.58,115.88
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,118.95,87.51
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,88.03,69.48
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,81.76,64.5
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,75.37,59.27
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,66.91,51.97
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,58.37,44.38
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,45.05,32.56
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,31.61,20.12
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,16.16,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,46.6,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,191.81,141.52
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,291.58,233.86
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,157.75,128.04
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,21.32,12.19
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,27.08,17.05
