Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,32.85,21.8
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,61.94,45.73
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,95.62,72.98
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,105.47,80.53
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,115.36,88.05
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,115.81,88.13
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,116.57,88.5
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,438.1,343.77
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,703.7,538.19
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,865.72,653.06
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,981.33,728.76
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,788.66,592.48
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,555.23,419.25
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,490.88,371.75
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,407.76,309.19
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,395.11,299.15
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,382.68,289.06
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,507.34,383.75
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,616.82,463.6
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,553.45,416.07
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,482.41,363.62
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,577.14,435.82
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,618.98,465.88
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,562.96,421.75
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,505.46,375.7
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,445.04,326.01
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,384.48,274.91
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,322.15,221.61
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,260.23,168.69
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,198.38,118.84
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,138.74,77.44
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,80.86,52.48
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,62.39,47.59
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,58.68,44.67
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,54.96,41.64
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,50.2,37.59
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,45.54,33.43
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,36.75,25.51
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,27.96,16.91
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,13.81,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,128.64,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,301.48,223.08
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,431.37,344.47
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,522.82,418.18
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,619.07,490.16
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,450.96,362.29
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,210.37,168.98
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,339.57,275.05
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,476.66,380.45
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,730.89,569.37
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,954.32,720.47
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,983.63,736.67
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,1009.49,752.67
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,1012.77,752.45
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,1025.1,758.54
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,1029.3,759.78
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,1029.48,758.65
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,1021.49,750.97
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,1009.47,740.96
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,991.51,728.22
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,969.64,713.13
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,941.1,692.92
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,908.97,670.49
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,871.32,645.29
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,830.54,617.96
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,784.85,586.37
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,736.6,551.3
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,683.92,512.8
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,629.37,471.88
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,571.39,427.38
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,512.54,380.7
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,451.02,330.9
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,389.36,279.36
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,324.17,223.72
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,261.69,170.3
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,198.99,119.28
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,138.43,76.97
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,79.56,51.74
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,66.37,51.19
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,57.19,43.69
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,53.02,40.34
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,47.46,35.55
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,41.92,30.58
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,33.34,22.78
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,24.78,14.22
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,12.2,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,187.0,136.76
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,316.07,258.74
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,387.46,321.02
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,462.31,382.49
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,526.48,431.53
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,592.41,479.32
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,726.06,574.18
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,846.96,653.93
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,816.73,626.76
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,759.41,582.67
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,880.8,662.25
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,981.76,722.52
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,920.02,677.41
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,831.33,616.09
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,939.33,684.17
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,1007.71,721.6
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,1000.43,712.77
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,989.21,702.78
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,971.64,689.45
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,950.26,673.99
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,921.85,655.34
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,889.97,634.68
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,853.11,610.92
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,813.2,585.22
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,768.31,555.13
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,721.03,521.75
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,669.24,486.01
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,615.72,447.98
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,559.08,406.48
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,501.52,362.79
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,441.81,316.34
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,380.72,267.14
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,318.17,215.61
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,256.74,164.66
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,195.21,116.07
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,135.95,75.57
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,78.84,51.58
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,61.59,47.12
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,57.51,43.88
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,53.41,40.49
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,47.9,35.76
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,42.44,30.86
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,33.56,22.79
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,24.68,13.67
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,11.8,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,12.59,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,193.9,138.0
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,334.89,271.65
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,427.54,350.95
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,525.78,430.03
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,603.62,489.58
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,682.8,547.32
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,691.91,551.03
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,687.35,544.82
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,795.18,618.23
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,892.68,680.06
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,924.0,695.33
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,944.95,703.93
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,976.71,719.39
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,1004.33,731.53
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,996.14,720.74
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,997.43,716.46
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,939.53,675.01
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,845.56,609.78
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,913.77,653.66
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,941.74,667.69
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,802.89,575.68
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,628.55,455.08
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,619.77,450.77
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,608.31,442.57
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,598.3,434.98
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,595.82,431.87
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,563.04,409.01
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,527.8,384.16
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,435.65,318.97
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,359.42,264.66
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,344.89,253.34
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,319.08,232.14
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,301.87,211.75
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,256.75,166.89
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,196.82,119.87
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,139.53,80.78
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,85.56,57.89
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,75.26,58.7
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,70.29,54.75
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,65.27,50.61
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,57.65,44.06
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,46.85,34.56
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,35.89,24.72
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,24.92,13.4
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,12.98,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,59.5,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,219.21,153.26
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,341.93,278.17
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,437.06,359.56
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,537.01,439.82
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,616.3,500.28
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,696.99,558.85
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,756.65,600.63
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,815.44,640.56
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,862.23,670.93
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,906.9,699.29
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,930.91,711.91
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,959.08,727.4
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,982.08,739.2
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,1001.33,748.48
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,1006.97,750.25
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,1008.63,749.67
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,1001.75,742.66
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,990.9,733.3
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,960.64,712.71
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,939.96,698.74
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,912.58,678.94
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,881.85,657.04
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,846.04,633.02
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,807.27,606.89
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,770.25,581.63
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,722.13,546.74
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,670.59,508.43
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,617.34,467.85
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,518.44,392.29
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,429.45,324.32
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,366.52,276.07
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,315.95,236.74
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,301.04,216.6
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,259.86,172.37
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,194.93,119.76
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,136.37,78.74
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,79.72,53.7
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,67.51,52.67
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,62.94,48.95
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,58.33,45.08
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,51.57,39.18
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,44.76,33.01
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,34.34,23.51
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,23.85,12.0
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,11.41,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,56.28,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,215.38,145.69
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,339.53,276.29
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,436.78,361.23
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,541.0,446.99
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,303.15,254.96
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,22.87,13.77
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,57.68,43.16
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,99.75,78.02
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,107.96,84.36
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,116.3,90.76
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,104.28,80.65
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,93.51,71.63
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,203.31,161.0
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,306.26,241.86
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,227.22,178.09
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,140.32,107.9
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,180.13,139.45
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,219.94,170.32
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,164.16,126.13
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,111.85,84.41
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,203.93,157.76
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,316.29,244.58
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,366.99,283.69
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,428.76,330.45
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,321.86,248.18
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,227.06,174.36
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,233.47,179.67
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,247.06,190.24
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,198.49,152.56
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,160.36,122.89
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,157.49,121.09
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,154.41,119.05
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,140.25,108.05
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,126.67,97.53
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,110.44,84.78
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,94.75,72.36
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,83.63,63.51
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,73.11,57.71
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,61.9,48.26
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,60.47,47.12
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,53.37,40.88
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,46.24,34.37
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,33.08,22.45
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,22.73,10.3
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,11.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,75.66,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,251.16,164.11
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,398.91,323.95
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,495.41,408.24
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,597.35,491.8
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,674.2,552.2
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,746.23,606.3
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,804.1,647.14
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,860.64,685.65
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,903.92,712.2
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,944.66,736.33
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,973.38,752.4
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,985.99,757.24
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,1002.18,764.73
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,1014.64,769.7
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,1018.6,770.52
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,1018.58,768.9
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,1011.34,761.16
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,1000.08,750.98
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,981.45,737.5
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,958.97,721.62
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,930.83,700.67
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,899.11,677.46
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,861.45,651.54
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,820.69,623.45
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,571.97,439.98
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,308.88,236.25
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,394.43,303.62
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,462.39,354.35
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,506.91,386.75
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,503.41,380.0
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,441.99,328.38
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,380.54,275.58
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,315.49,219.18
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,252.85,164.86
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,190.05,113.57
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,129.65,71.36
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,71.59,46.99
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,60.32,46.53
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,52.16,39.67
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,48.55,36.61
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,43.18,31.88
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,37.91,27.02
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,29.23,18.93
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,20.63,7.54
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,9.83,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.36,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,9.5,0.28
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,16.76,8.09
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,26.74,16.86
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,36.74,25.59
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,48.81,35.9
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,60.91,46.06
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,178.06,146.18
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,312.47,256.61
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,186.82,151.86
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,80.52,61.55
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,88.87,68.35
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,97.22,75.01
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,109.17,84.42
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,121.09,93.71
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,137.72,107.03
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,154.26,120.2
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,145.25,112.51
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,136.62,105.24
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,139.21,107.26
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,141.75,109.25
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,182.56,141.52
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,223.1,173.04
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,176.9,136.51
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,133.02,101.66
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,181.06,139.77
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,228.04,176.3
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,213.68,165.03
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,199.81,154.26
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,206.43,159.61
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,216.63,167.64
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,189.5,146.41
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,168.35,129.95
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,154.9,119.48
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,141.76,109.23
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,110.87,84.91
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,81.48,61.58
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,71.64,53.71
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,62.1,48.27
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,52.88,40.47
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,43.6,32.46
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,33.65,23.66
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,23.65,14.73
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,15.61,7.43
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,7.59,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,3.93,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.27,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,4.54,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,7.58,0.65
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,10.63,3.29
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,14.06,6.24
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,17.51,9.16
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,20.19,11.4
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,22.89,13.63
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,30.58,20.02
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,38.29,26.38
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,34.85,23.42
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,31.41,20.49
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,23.36,13.72
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,15.31,7.0
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,15.71,7.3
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,16.1,7.61
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,18.42,9.49
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,20.73,11.37
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,21.13,11.68
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,21.52,11.99
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,24.61,14.51
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,27.69,17.03
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,23.45,13.56
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,19.21,10.1
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,21.13,11.68
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,23.05,13.26
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,26.51,16.16
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,29.96,19.07
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,37.27,25.12
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,44.58,31.2
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,27.22,16.91
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,9.94,2.61
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,16.05,7.73
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,22.17,12.87
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,13.73,5.87
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.33,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,4.94,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,4.56,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,3.79,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.03,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.27,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.51,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.75,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,233.77,123.15
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,467.39,379.76
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,567.04,471.02
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,671.14,559.26
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,745.0,618.7
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,819.34,675.6
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,864.89,707.81
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,918.77,745.13
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,959.43,772.02
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,997.28,796.45
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,1024.48,812.08
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,1048.1,825.08
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,1062.97,832.37
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,1073.82,836.99
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,1075.37,834.39
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,1072.68,829.1
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,1062.48,819.32
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,1048.04,806.88
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,1027.59,791.62
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1003.04,773.71
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,972.02,749.94
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,937.23,723.71
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,897.27,694.97
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,854.0,663.88
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,806.13,628.79
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,755.5,590.66
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,700.07,547.48
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,642.59,501.65
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,582.25,452.5
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,520.59,400.76
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,456.18,345.18
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,391.36,287.78
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,325.4,228.6
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,260.0,170.25
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,194.07,115.06
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,130.0,69.72
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,67.41,44.21
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,55.4,43.23
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,46.8,35.81
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,43.25,32.7
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,37.85,27.8
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,32.53,22.77
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,24.84,15.27
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,17.36,0.0
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,7.47,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,226.68,104.35
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,443.04,360.13
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,545.11,452.32
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,651.74,540.68
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,727.41,599.57
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,803.58,655.64
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,861.18,696.3
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,917.24,734.48
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,948.03,754.3
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,987.17,779.91
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,1015.01,795.17
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,1039.34,807.91
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,1055.54,815.44
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,1067.76,820.42
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,1070.85,818.91
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,1069.7,814.81
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,1060.55,805.57
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,1047.17,793.79
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,1026.7,778.98
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,1002.18,761.63
