Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,45.61,35.2
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,36.1,26.47
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,30.19,20.73
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,21.2,10.98
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,11.8,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,5.9,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,241.11,94.74
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,476.68,386.22
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,566.97,471.52
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,673.24,560.36
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,743.93,616.68
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,814.06,669.72
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,866.07,706.88
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,915.99,741.15
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,948.52,761.61
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,966.15,771.02
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,987.44,783.01
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,1005.25,792.4
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,1010.06,791.81
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,1010.95,788.73
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,1003.89,780.33
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,992.85,769.48
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,974.27,753.18
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,951.86,734.55
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,923.61,712.62
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,891.78,688.45
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,853.67,660.83
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,812.48,631.11
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,766.73,597.01
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,718.4,560.12
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,665.74,519.4
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,611.29,476.35
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,552.96,429.22
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,493.63,379.91
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,431.35,326.88
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,369.23,272.52
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,305.64,216.25
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,243.37,161.0
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,180.59,108.14
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,120.84,63.97
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,63.0,34.84
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,37.12,27.31
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,32.05,22.67
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,27.1,17.87
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,19.33,9.16
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,10.23,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,251.07,67.78
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,501.31,399.18
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,602.6,492.38
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,706.66,576.07
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,773.98,627.93
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,840.67,676.38
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,876.11,700.47
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,919.46,729.25
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,949.13,748.73
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,975.74,765.76
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,991.77,773.8
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,1004.23,779.37
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,1005.42,776.7
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,1002.77,771.68
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,992.51,762.2
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,978.44,750.4
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,958.84,734.59
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,935.58,716.51
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,839.07,648.18
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,727.03,566.93
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,671.44,525.98
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,624.67,490.36
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,677.83,530.6
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,694.45,542.49
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,577.51,451.9
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,459.45,360.37
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,428.63,335.81
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,394.22,306.96
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,387.79,297.0
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,357.43,265.25
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,295.39,210.65
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,236.04,158.55
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,177.04,109.4
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,121.77,68.59
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,65.42,38.33
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,44.62,33.74
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,38.04,27.74
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,31.52,21.5
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,21.35,10.21
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,14.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,235.15,26.49
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,470.9,379.34
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,564.61,474.02
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,675.48,569.65
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,748.72,630.07
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,821.36,686.89
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,874.99,726.88
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,926.5,763.9
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,960.87,785.4
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,980.37,795.47
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,1002.87,807.5
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,1021.81,816.68
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,1028.01,818.2
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,1030.21,817.08
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,1022.61,808.18
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,1011.0,796.78
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,993.66,783.05
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,972.37,766.78
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,943.37,744.33
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,910.77,719.55
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,872.7,692.26
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,831.48,662.67
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,785.09,628.03
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,736.07,590.2
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,682.66,547.97
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,627.42,503.22
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,567.75,453.95
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,507.15,402.33
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,444.07,346.96
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,381.11,290.14
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,315.9,230.59
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,252.09,172.27
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,188.39,116.94
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,125.05,68.27
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,65.62,36.66
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,40.48,31.01
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,34.63,25.52
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,28.86,19.82
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,20.2,9.37
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,10.23,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,251.02,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,507.85,402.79
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,609.78,504.64
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,714.97,592.48
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,783.89,646.15
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,852.2,695.69
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,889.38,719.04
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,934.38,746.68
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,964.47,761.57
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,991.49,773.69
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,1008.08,776.82
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,1020.96,777.34
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,1023.59,774.97
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,1022.3,770.34
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,1012.81,760.32
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,999.4,748.09
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,979.42,734.58
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,955.69,718.82
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,924.98,698.2
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,890.95,675.41
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,801.53,615.05
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,710.26,551.68
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,613.04,480.17
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,531.7,418.51
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,588.83,463.03
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,606.95,475.43
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,548.94,428.08
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,490.28,379.43
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,428.43,327.19
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,367.04,273.69
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,304.33,218.28
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,241.83,162.88
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,180.04,110.7
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,121.83,66.92
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,65.83,37.1
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,41.49,31.51
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,35.37,25.83
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,29.33,19.9
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,20.12,8.66
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,13.38,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,200.28,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,405.47,313.97
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,504.59,412.52
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,608.83,498.75
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,681.0,555.27
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,746.0,603.42
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,435.4,364.6
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,53.17,40.35
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,48.28,36.46
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,43.65,32.33
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,61.49,47.42
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,81.88,64.33
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,109.95,87.45
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,138.67,110.61
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,125.03,98.89
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,112.45,88.3
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,140.03,110.75
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,167.66,132.73
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,176.01,139.17
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,184.12,145.5
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,268.37,213.26
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,332.67,263.21
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,303.55,240.02
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,276.16,218.73
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,254.76,202.0
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,234.4,185.95
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,243.5,192.96
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,256.02,201.8
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,267.64,208.89
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,260.69,199.68
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,260.41,190.87
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,235.24,159.21
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,174.68,108.83
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,120.35,68.4
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,67.43,39.13
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,42.29,31.83
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,35.65,25.77
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,29.07,19.38
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,19.39,7.49
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,9.44,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,134.49,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,275.88,213.59
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,378.31,316.53
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,487.41,409.98
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,565.73,473.85
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,647.42,537.08
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,716.41,588.01
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,783.51,635.49
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,825.91,664.02
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,865.59,690.16
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,908.48,716.76
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,947.49,740.06
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,956.89,742.72
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,955.04,738.14
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,957.44,736.75
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,955.71,732.64
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,940.91,721.92
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,922.4,708.97
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,898.24,691.58
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,870.45,671.79
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,834.48,647.04
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,795.65,620.25
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,735.88,576.54
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,680.55,534.01
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,630.3,495.43
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,579.02,455.08
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,526.33,412.87
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,472.57,368.47
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,413.23,318.84
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,355.03,268.79
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,296.39,217.06
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,239.38,166.59
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,181.33,117.86
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,127.85,77.4
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,76.42,47.78
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,50.56,39.35
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,41.78,31.24
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,32.98,22.72
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,20.95,7.94
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,8.65,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,102.59,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,288.08,219.26
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,385.84,321.74
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,490.11,411.4
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,568.33,475.09
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,649.81,537.64
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,711.67,581.28
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,771.85,621.4
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,814.11,648.61
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,853.72,673.3
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,880.55,689.15
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,904.1,702.63
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,915.53,708.97
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,923.38,713.05
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,925.88,712.24
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,924.53,708.96
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,910.36,698.62
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,892.7,686.16
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,866.44,667.13
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,843.27,650.39
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,808.03,626.37
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,770.11,600.4
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,736.34,575.57
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,698.05,546.19
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,646.76,506.61
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,594.1,465.1
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,537.81,419.94
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,480.83,372.83
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,420.4,321.43
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,360.74,269.39
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,299.9,215.7
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,240.78,163.37
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,181.32,113.51
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,122.77,69.18
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,68.84,38.89
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,41.74,31.27
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,35.03,25.11
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,28.38,18.61
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,18.62,5.79
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,8.65,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,162.58,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,406.22,298.71
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,512.95,419.27
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,612.95,504.85
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,689.45,566.0
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,765.77,623.11
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,817.41,657.64
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,867.04,688.74
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,903.06,708.62
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,936.13,725.56
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,960.0,735.54
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,968.58,735.02
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,975.17,734.69
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,978.03,731.93
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,972.51,722.49
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,963.2,710.91
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,946.19,698.37
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,925.53,683.74
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,898.91,664.2
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,868.9,642.69
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,832.78,619.45
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,793.74,594.21
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,747.83,563.87
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,699.9,530.46
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,648.89,493.4
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,596.33,454.11
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,540.41,411.08
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,483.58,365.83
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,423.28,316.1
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,363.47,265.31
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,301.64,212.16
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,241.32,159.84
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,180.49,109.42
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,123.34,66.73
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,67.83,36.12
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,38.92,28.52
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,32.74,22.88
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,26.64,16.92
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,17.7,4.51
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,7.87,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,148.49,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,374.15,264.86
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,482.18,389.03
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,591.46,479.41
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,667.94,539.77
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,736.46,590.92
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,790.43,627.72
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,842.49,661.33
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,880.5,682.08
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,915.6,699.88
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,937.09,708.82
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,955.09,715.36
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,963.96,719.3
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,969.04,721.0
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,966.05,717.25
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,959.2,711.15
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,932.4,690.93
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,913.2,676.13
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,887.95,657.03
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,859.32,635.95
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,824.35,612.45
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,786.51,587.07
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,743.22,557.54
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,697.57,524.71
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,646.8,487.93
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,594.56,449.02
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,541.84,408.83
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,484.65,363.88
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,424.32,314.76
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,364.51,264.52
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,302.67,211.77
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,242.72,160.24
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,182.44,110.92
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,126.07,69.16
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,71.42,38.88
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,42.03,30.93
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,32.33,22.28
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,25.98,16.11
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,12.62,1.05
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,141.57,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,357.34,245.94
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,467.6,382.38
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,576.7,477.33
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,652.54,540.15
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,729.08,600.07
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,769.99,629.14
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,808.75,655.18
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,845.11,680.44
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,878.87,703.07
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,682.53,554.91
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,446.68,365.76
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,709.87,575.56
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,927.47,734.81
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,831.63,663.74
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,717.82,577.87
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,814.98,652.75
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,886.01,705.16
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,868.36,692.49
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,846.8,677.39
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,815.16,655.13
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,780.42,630.47
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,603.73,491.15
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,435.78,354.24
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,293.55,238.8
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,160.3,128.31
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,152.29,121.9
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,144.36,115.43
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,301.41,240.85
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,380.49,292.93
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,317.94,234.81
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,255.95,177.27
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,192.55,121.22
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,129.98,71.58
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,71.55,37.79
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,39.39,29.61
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,33.1,23.7
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,26.9,17.42
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,12.99,0.89
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
