Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,181.45,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,425.78,284.86
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,547.54,455.12
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,666.51,562.52
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,742.68,627.98
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,818.34,689.46
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,871.2,730.82
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,921.96,768.94
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,946.16,784.49
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,977.89,805.24
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,997.75,817.07
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,1014.12,826.3
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,1019.71,827.32
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,1021.4,825.71
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,1014.83,818.7
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,1004.29,809.1
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,985.6,794.88
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,963.12,778.13
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,934.11,755.67
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,901.63,730.79
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,863.39,702.7
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,822.17,672.29
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,775.25,636.47
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,726.07,597.73
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,673.03,554.52
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,618.41,508.95
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,559.03,457.63
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,499.34,404.77
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,437.94,350.36
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,376.9,294.61
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,312.24,234.58
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,249.88,176.6
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,187.65,121.15
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,129.15,74.15
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,73.08,40.66
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,41.41,31.94
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,34.86,25.7
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,28.41,19.01
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,12.67,0.28
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,152.33,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,375.1,235.53
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,487.82,405.52
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,609.42,515.44
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,689.61,584.84
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,769.69,650.81
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,826.12,695.63
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,880.64,737.34
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,917.22,762.52
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,950.83,784.79
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,963.52,791.09
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,984.08,803.26
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,990.62,805.03
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,993.4,804.28
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,989.68,799.01
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,982.03,791.15
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,965.78,777.29
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,945.75,760.96
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,918.55,739.62
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,887.85,715.9
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,851.94,688.45
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,812.95,658.76
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,768.65,625.07
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,721.84,588.39
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,669.63,546.39
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,615.73,501.97
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,558.26,453.46
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,499.9,402.76
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,438.85,348.31
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,377.98,292.57
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,315.01,234.31
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,253.57,177.28
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,189.41,120.44
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,129.99,72.88
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,72.58,38.52
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,38.35,29.05
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,32.08,23.15
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,25.91,16.8
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,12.53,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,172.7,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,404.19,231.81
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,528.9,434.27
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,647.5,541.01
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,725.15,605.87
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,802.82,666.7
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,766.73,639.49
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,717.39,601.75
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,842.52,696.34
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,962.76,781.66
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,724.23,600.78
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,426.01,359.63
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,756.99,625.72
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,1006.23,799.82
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,1000.71,788.07
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,991.25,777.14
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,973.93,761.73
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,952.81,744.01
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,847.85,668.53
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,739.68,590.21
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,786.13,622.86
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,815.03,640.68
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,768.66,605.31
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,720.12,568.42
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,667.99,527.72
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,614.23,484.87
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,555.93,437.95
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,496.97,389.05
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,435.74,336.55
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,374.88,282.9
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,312.06,226.97
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,250.82,171.98
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,189.13,118.68
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,128.53,70.97
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,71.73,37.09
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,36.58,27.27
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,30.72,21.76
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,24.98,15.76
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,12.07,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,130.24,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,324.29,163.82
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,448.43,365.88
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,563.3,468.45
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,641.85,533.46
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,713.01,588.89
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,641.74,533.81
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,548.59,461.1
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,566.63,473.19
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,582.5,481.69
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,565.37,464.83
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,570.28,464.47
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,583.42,474.14
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,594.81,482.09
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,791.7,629.78
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,939.68,731.98
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,805.86,636.07
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,658.17,526.76
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,772.1,614.27
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,855.49,672.44
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,739.35,588.47
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,615.7,494.71
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,616.4,495.67
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,603.91,485.36
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,559.74,450.3
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,514.83,414.11
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,422.37,339.9
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,338.94,272.27
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,301.02,240.25
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,264.08,208.23
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,225.62,174.11
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,187.85,140.4
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,148.85,106.89
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,113.37,78.13
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,76.49,52.44
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,50.0,39.34
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,38.33,28.46
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,26.39,16.84
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,13.3,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,25.21,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,74.06,26.8
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,169.79,136.31
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,240.23,201.89
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,290.92,246.94
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,342.0,290.64
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,388.46,329.34
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,435.59,367.26
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,328.93,276.9
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,219.39,182.44
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,235.43,195.17
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,251.36,207.16
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,621.59,509.08
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,923.78,726.13
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,923.62,720.56
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,919.7,715.66
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,905.5,704.6
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,887.76,691.25
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,698.82,554.18
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,505.3,403.1
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,654.22,521.05
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,766.92,603.66
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,717.22,565.96
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,666.68,526.31
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,618.97,488.99
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,570.02,449.85
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,516.4,406.3
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,462.93,361.7
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,405.35,312.54
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,348.82,263.17
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,290.3,211.83
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,234.63,162.85
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,178.8,115.94
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,127.51,76.27
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,78.62,46.42
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,47.94,36.4
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,39.18,28.32
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,28.16,17.66
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,14.13,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,70.45,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,197.31,59.42
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,326.86,260.38
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,441.65,362.91
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,524.94,431.85
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,612.59,500.37
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,677.46,548.25
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,741.01,592.92
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,784.51,619.41
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,825.56,642.99
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,854.09,656.9
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,879.52,668.23
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,891.99,676.63
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,901.02,682.84
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,766.31,589.67
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,642.79,499.6
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,590.56,462.57
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,560.08,439.68
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,629.64,492.31
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,672.42,524.2
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,637.39,497.7
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,601.8,471.17
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,559.83,439.05
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,518.36,406.89
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,482.37,379.13
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,445.86,350.4
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,436.03,341.87
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,421.91,328.23
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,361.54,278.7
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,301.63,229.23
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,275.94,202.73
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,236.4,163.83
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,180.51,116.89
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,129.23,77.22
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,80.48,47.78
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,47.08,35.49
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,37.9,27.08
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,28.74,18.0
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,14.46,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,113.22,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,282.22,52.41
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,432.48,346.65
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,568.23,472.66
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,654.46,548.34
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,741.89,621.35
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,794.71,663.74
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,856.15,710.99
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,897.16,739.52
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,935.23,764.95
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,964.67,783.67
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,990.47,799.44
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,999.48,804.04
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,993.2,797.81
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,990.59,793.07
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,984.09,785.69
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,969.35,772.64
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,950.82,757.14
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,925.65,737.11
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,896.87,714.69
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,860.91,688.79
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,821.91,660.62
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,777.44,628.27
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,730.47,592.83
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,678.66,551.45
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,625.13,507.67
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,567.75,458.78
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,509.5,407.94
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,447.65,354.17
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,386.14,299.03
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,322.78,240.84
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,260.63,183.42
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,197.14,127.12
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,137.42,78.59
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,79.81,42.14
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,39.07,29.5
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,32.82,23.56
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,26.72,16.98
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,12.96,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,96.2,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,244.4,6.58
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,396.04,319.23
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,531.62,447.16
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,619.53,521.25
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,708.51,591.03
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,771.5,636.2
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,833.28,677.67
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,866.58,696.28
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,906.06,718.35
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,930.51,728.84
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,951.47,736.62
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,962.49,742.27
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,969.72,745.59
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,967.13,742.5
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,960.71,737.14
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,946.58,728.1
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,928.75,716.74
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,902.45,698.42
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,872.87,677.96
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,838.21,655.11
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,800.62,630.04
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,756.31,598.78
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,709.88,563.76
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,659.27,525.11
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,607.23,484.31
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,548.67,438.0
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,490.31,390.13
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,430.83,339.07
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,372.17,287.29
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,309.19,231.51
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,250.12,178.65
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,190.7,127.11
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,136.02,83.18
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,83.72,49.48
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,46.84,36.61
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,38.28,28.54
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,29.78,19.61
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,14.63,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,4.72,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,9.14,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,23.37,13.37
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,38.72,27.98
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,55.93,43.67
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,72.31,58.5
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,87.87,72.41
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,103.49,86.12
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,119.37,99.88
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,135.39,113.54
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,187.2,157.95
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,221.08,186.3
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,213.03,178.46
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,185.52,154.54
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,342.24,287.21
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,453.31,377.67
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,404.87,336.23
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,338.06,280.86
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,401.58,332.91
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,441.18,364.48
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,505.75,416.93
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,561.06,460.83
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,401.37,331.04
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,244.87,201.08
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,236.13,194.45
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,227.09,187.0
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,276.4,227.73
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,312.07,255.09
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,212.13,172.38
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,126.23,101.99
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,112.2,90.3
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,98.76,78.95
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,84.59,67.13
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,71.16,55.86
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,57.56,44.23
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,44.79,34.78
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,32.7,23.48
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,20.46,11.59
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,10.29,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.75,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.31,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,13.71,4.83
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,22.14,12.64
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,33.54,22.57
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,46.1,33.46
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,58.43,43.99
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,70.62,54.26
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,81.03,63.01
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,91.45,71.68
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,54.09,40.06
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,25.96,16.26
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,39.04,27.22
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,52.18,38.16
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,56.83,41.89
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,61.49,45.62
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,34.07,22.79
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,6.87,0.08
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,6.87,0.08
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,6.87,0.08
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,8.01,1.03
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,9.16,1.99
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,40.63,28.24
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,72.65,54.81
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,70.21,52.83
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,67.8,50.9
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,246.56,198.91
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,387.39,308.12
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,221.15,174.5
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,80.49,61.72
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,72.41,55.18
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,64.44,48.59
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,120.17,81.75
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,127.65,74.11
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,77.75,42.5
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,41.83,30.86
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,34.07,23.68
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,26.36,15.76
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,12.95,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
