Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,12.21,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,88.59,62.38
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,139.74,111.84
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,181.37,149.23
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,222.78,185.57
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,257.12,214.68
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,291.26,242.81
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,318.95,265.53
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,346.31,287.58
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,331.75,273.69
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,294.96,242.19
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,358.22,292.95
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,398.89,324.9
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,516.96,419.22
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,609.08,491.12
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,641.65,514.82
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,649.61,520.65
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,456.78,368.36
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,258.1,206.37
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,276.53,222.0
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,293.19,235.67
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,290.82,233.4
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,287.58,230.42
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,262.65,210.09
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,239.11,190.87
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,232.87,185.76
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,233.54,185.84
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,238.11,188.24
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,241.28,188.09
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,206.24,157.84
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,172.73,128.92
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,138.42,100.05
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,106.22,73.98
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,75.27,51.51
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,49.82,37.63
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,37.65,26.61
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,25.25,14.73
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,12.93,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,115.59,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,240.17,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,426.49,315.55
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,568.48,461.05
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,655.68,536.92
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,743.23,608.25
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,803.83,656.03
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,862.85,700.57
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,901.68,727.89
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,937.67,752.35
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,951.39,760.21
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,972.8,773.57
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,981.81,778.93
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,987.1,781.82
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,983.52,777.13
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,976.11,769.97
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,960.47,758.58
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,941.11,744.73
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,915.47,725.47
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,886.38,703.82
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,850.33,678.12
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,811.32,650.16
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,767.18,617.08
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,720.72,581.53
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,670.34,541.41
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,618.28,498.99
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,561.57,451.82
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,504.13,402.69
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,444.29,350.09
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,384.7,296.36
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,322.04,239.3
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,260.2,182.64
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,198.39,128.16
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,140.23,80.48
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,83.49,42.82
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,36.4,26.83
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,30.12,20.91
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,23.96,14.26
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,11.6,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,5.9,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,223.64,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,404.65,298.64
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,544.08,448.1
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,632.22,525.66
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,721.16,598.56
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,781.09,644.72
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,839.51,687.44
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,879.83,716.25
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,917.42,742.24
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,941.19,756.27
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,950.21,759.56
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,960.31,765.94
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,966.79,769.79
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,964.22,765.94
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,957.88,759.68
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,943.67,749.85
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,925.8,737.54
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,900.8,718.84
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,872.44,697.8
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,838.61,673.67
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,801.79,647.26
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,760.92,616.79
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,717.31,583.48
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,666.82,543.09
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,614.69,500.44
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,558.75,453.74
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,502.03,404.99
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,442.64,352.46
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,383.52,298.75
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,321.94,242.12
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,261.15,185.81
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,199.23,130.39
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,140.97,81.89
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,84.92,44.15
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,37.19,27.77
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,30.51,21.44
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,23.93,14.35
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,11.6,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,18.1,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,295.59,215.04
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,531.89,436.79
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,619.95,514.31
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,699.72,581.55
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,694.35,580.14
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,674.19,565.88
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,716.42,597.41
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,756.52,625.51
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,857.65,698.33
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,950.08,761.54
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,960.57,765.35
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,967.34,767.46
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,849.34,681.04
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,712.49,580.04
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,684.48,558.0
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,655.14,533.84
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,779.48,626.72
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,863.39,683.29
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,638.0,516.36
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,392.54,322.09
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,386.69,319.25
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,379.09,313.13
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,320.47,264.8
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,267.42,220.87
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,244.84,201.89
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,214.21,176.01
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,269.31,219.92
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,294.68,235.55
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,249.82,195.01
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,206.94,156.3
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,162.9,117.24
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,121.15,81.94
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,80.9,52.56
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,45.59,35.74
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,35.06,25.77
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,24.35,14.85
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,12.22,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.29,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,18.03,7.33
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,32.72,22.52
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,51.34,39.57
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,68.78,55.45
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,86.49,71.45
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,104.23,87.21
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,121.03,102.11
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,138.01,116.95
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,149.19,126.22
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,160.51,135.48
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,210.9,178.56
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,241.78,204.44
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,211.78,177.76
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,165.67,137.79
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,216.24,180.83
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,247.85,207.11
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,277.02,231.06
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,304.45,253.16
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,262.24,217.54
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,222.92,184.49
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,150.59,124.02
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,98.73,79.87
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,83.02,66.75
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,67.83,53.84
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,77.19,62.08
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,86.55,70.28
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,101.05,82.91
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,114.68,94.66
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,102.76,84.45
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,91.34,74.67
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,78.21,63.46
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,65.63,52.57
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,53.07,41.33
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,40.83,31.84
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,29.31,20.85
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,17.56,9.23
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,8.75,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,14.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,255.43,170.74
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,458.23,371.56
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,549.09,449.39
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,642.18,523.46
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,708.1,573.06
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,773.37,619.74
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,809.31,647.95
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,851.39,680.0
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,882.09,701.79
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,909.5,720.78
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,921.35,729.04
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,929.61,734.82
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,928.57,733.98
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,923.84,730.58
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,910.79,720.15
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,894.19,707.46
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,869.82,688.62
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,842.23,667.68
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,809.12,643.63
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,773.22,617.58
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,731.42,587.5
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,687.52,554.42
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,603.91,489.89
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,527.98,430.0
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,437.67,356.89
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,364.8,296.75
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,377.33,302.79
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,364.24,284.62
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,305.02,230.89
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,248.51,179.41
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,189.65,127.52
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,136.67,83.49
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,85.36,47.91
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,41.6,31.86
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,32.19,22.99
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,24.79,15.05
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,12.15,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.13,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,3.78,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,5.3,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,6.82,0.4
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,8.35,1.77
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,9.5,2.8
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,10.64,3.81
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,32.47,23.15
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,54.48,42.49
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,42.12,31.54
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,29.81,20.66
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,26.37,17.56
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,22.92,14.47
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,19.1,11.1
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,15.27,7.74
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,53.36,40.98
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,94.36,76.41
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,103.38,84.12
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,112.39,91.87
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,119.62,97.92
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,126.82,103.94
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,67.41,52.99
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,13.73,6.38
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,14.11,6.71
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,14.48,7.04
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,31.72,22.21
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,49.06,37.5
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,44.42,33.49
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,39.78,29.48
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,110.17,78.88
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,138.88,90.13
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,90.85,55.96
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,51.4,40.93
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,36.42,26.93
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,27.25,17.24
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,13.7,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,138.3,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,336.41,202.62
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,500.38,406.35
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,592.43,489.4
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,676.06,558.61
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,746.16,614.27
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,814.68,666.12
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,857.75,697.24
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,898.19,725.55
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,926.37,742.97
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,951.18,757.65
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,950.58,753.17
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,957.59,754.33
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,956.1,750.15
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,950.9,743.64
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,937.4,730.87
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,920.27,715.74
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,895.62,695.0
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,867.67,672.25
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,834.3,646.3
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,798.01,618.38
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,755.58,586.01
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,710.83,551.77
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,661.61,515.46
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,610.85,477.02
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,555.29,434.39
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,499.18,389.73
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,442.37,343.13
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,383.66,293.17
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,321.71,239.18
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,261.93,185.93
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,201.8,133.18
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,145.56,86.5
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,90.87,48.52
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,43.34,33.13
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,31.97,22.61
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,23.46,13.81
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,11.41,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,7.08,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,108.5,58.28
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,192.18,158.6
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,242.39,206.94
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,292.47,252.38
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,331.51,286.96
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,370.39,320.29
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,403.47,348.33
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,436.06,375.34
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,424.54,363.46
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,389.39,332.57
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,241.4,205.95
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,75.91,60.47
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,135.06,111.91
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,216.62,180.93
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,405.45,343.2
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,585.79,490.77
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,507.66,423.96
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,414.28,345.86
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,474.47,396.39
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,509.56,425.7
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,479.52,400.75
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,449.53,375.9
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,410.85,343.5
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,373.7,312.08
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,364.92,304.29
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,360.84,299.16
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,277.53,228.95
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,209.29,171.7
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,181.95,147.26
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,155.28,123.13
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,127.72,98.59
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,101.19,75.5
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,74.84,54.26
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,50.34,37.17
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,36.28,26.9
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,23.93,14.51
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,12.23,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,177.32,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,367.15,192.72
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,538.53,444.65
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,635.29,537.84
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,733.17,622.42
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,798.34,677.34
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,861.87,728.5
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,905.03,761.57
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,945.36,791.36
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,971.85,808.52
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,983.73,814.48
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,995.5,821.37
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,1003.52,825.47
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,1001.97,821.19
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,996.53,814.33
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,982.32,802.72
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,964.32,788.59
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,939.92,768.59
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,911.96,746.21
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,876.49,719.71
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,837.95,690.95
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,794.8,657.83
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,749.04,622.5
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,698.19,581.09
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,645.56,537.3
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,588.43,489.0
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,530.3,438.41
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,468.69,383.97
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,407.39,328.05
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,343.47,268.09
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,280.56,208.32
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,216.93,149.31
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,156.98,96.73
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,98.21,53.27
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,45.86,28.75
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,31.13,22.83
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,24.97,15.82
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,12.08,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,265.82,125.05
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,507.11,417.4
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,603.6,508.58
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,701.2,590.86
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,766.38,643.66
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,830.1,692.7
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,874.14,724.17
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,915.47,752.42
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,945.02,773.25
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,971.12,791.33
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,972.0,790.49
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,980.32,795.31
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,979.91,793.79
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,975.69,789.72
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,961.56,779.43
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,943.75,766.69
